Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,58.42,15.96
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,126.16,93.47
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,171.49,136.59
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,221.09,181.06
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,265.32,220.09
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,311.88,259.82
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,351.83,292.82
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,392.29,325.07
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,422.21,348.03
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,450.58,369.18
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,482.91,394.19
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,515.08,418.63
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,511.92,414.4
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,493.16,398.95
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,544.91,438.67
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,584.28,468.06
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,409.03,331.03
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,205.89,165.82
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,150.81,121.68
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,98.08,77.76
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,96.11,76.31
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,94.17,74.74
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,342.04,284.82
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,570.32,461.89
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,551.14,445.8
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,529.72,430.73
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,463.18,379.08
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,389.09,320.98
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,355.77,294.64
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,322.75,267.57
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,284.96,236.42
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,247.85,204.91
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,206.59,168.67
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,167.46,133.5
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,129.55,98.62
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,87.35,53.82
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,30.35,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,65.94,17.38
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,145.92,106.84
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,194.63,153.38
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,249.65,202.64
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,298.18,245.72
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,349.47,289.87
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,393.09,326.34
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,437.21,362.01
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,481.37,397.22
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,522.16,429.08
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,421.19,347.17
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,313.18,257.16
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,347.15,284.99
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,381.95,312.37
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,382.06,311.61
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,381.26,310.35
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,428.19,348.17
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,488.69,395.28
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,662.21,532.29
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,821.43,645.97
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,643.75,515.09
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,458.1,369.58
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,400.7,325.64
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,357.25,290.86
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,259.6,211.81
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,167.96,135.66
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,108.77,86.92
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,53.92,40.65
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,48.79,36.37
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,43.66,32.01
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,37.61,26.85
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,31.55,21.63
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,25.51,16.34
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,19.47,11.0
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,13.43,5.6
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,7.4,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.81,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,44.08,9.45
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,97.13,69.87
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,136.86,107.02
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,179.73,145.28
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,217.33,178.62
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,256.42,212.39
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,290.41,241.51
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,324.77,270.25
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,355.98,295.38
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,387.36,320.09
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,429.69,354.07
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,473.15,388.34
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,481.19,392.82
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,487.08,395.74
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,521.31,422.84
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,568.64,459.12
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,608.32,489.22
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,646.67,518.04
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,648.36,518.99
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,647.89,518.7
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,578.31,463.59
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,496.57,399.24
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,373.12,301.54
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,254.43,204.8
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,348.71,283.82
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,435.96,353.78
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,394.13,320.31
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,353.45,288.19
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,319.44,260.8
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,286.24,233.58
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,251.54,205.37
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,217.62,177.04
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,176.87,142.4
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,138.52,109.12
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,98.57,73.98
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,56.66,34.88
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,24.83,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,6.48,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,12.97,4.78
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,20.4,11.56
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,27.84,18.18
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,35.28,24.71
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,42.74,31.16
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,49.73,37.12
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,56.73,43.0
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,62.79,48.01
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,68.9,52.99
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,74.2,57.36
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,79.52,61.74
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,249.06,204.96
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,413.79,337.37
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,425.05,344.85
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,435.55,352.64
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,448.15,361.8
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,473.48,380.43
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,373.92,301.1
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,274.45,220.37
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,425.55,344.69
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,546.55,440.74
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,515.6,416.69
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,484.34,393.2
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,512.98,417.01
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,524.98,427.61
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,479.15,392.12
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,434.16,357.01
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,395.03,325.5
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,356.53,293.86
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,315.15,259.73
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,274.76,225.52
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,228.41,185.24
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,184.81,146.59
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,128.81,97.61
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,85.55,55.74
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,37.36,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,38.99,7.4
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,85.15,60.45
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,120.64,93.51
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,158.49,127.35
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,193.54,158.52
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,230.07,190.38
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,261.64,217.4
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,293.42,243.99
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,320.63,265.87
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,347.77,287.22
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,251.35,207.16
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,140.21,112.7
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,140.62,113.15
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,141.19,113.5
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,162.99,131.62
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,185.21,149.94
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,254.59,207.65
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,314.35,256.53
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,193.84,158.16
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,76.36,59.34
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,49.29,36.54
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,22.29,13.5
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,57.68,43.87
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,94.34,75.16
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,101.18,81.0
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,108.29,87.12
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,143.0,117.11
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,187.37,154.74
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,169.87,139.99
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,152.72,125.56
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,131.99,108.09
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,111.76,90.78
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,84.68,67.22
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,64.15,49.14
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,45.1,32.2
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,26.04,14.46
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,12.53,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.46,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.92,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.39,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.85,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.78,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.7,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,4.17,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,4.63,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,5.56,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,6.49,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,210.53,176.98
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,422.05,349.83
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,315.26,260.4
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,191.37,155.74
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,127.45,102.69
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,67.95,52.35
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,203.33,167.61
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,357.46,293.09
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,292.0,238.8
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,239.78,195.35
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,117.54,94.5
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,8.35,1.52
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,16.71,8.73
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,25.07,15.94
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,169.27,140.38
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,314.58,260.68
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,251.92,208.64
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,202.81,167.69
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,181.34,149.84
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,160.53,132.28
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,138.14,113.41
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,116.38,94.79
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,86.64,68.94
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,63.88,48.97
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,44.32,31.7
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,24.63,13.68
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,59.87,14.71
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,128.26,93.33
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,186.41,146.01
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,253.7,204.72
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,321.59,262.97
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,396.96,325.96
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,450.98,370.76
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,506.59,415.62
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,572.31,467.07
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,637.98,516.99
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,677.22,544.59
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,714.66,570.74
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,744.97,590.98
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,772.73,609.3
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,666.78,531.49
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,528.26,424.29
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,535.1,430.75
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,540.56,434.86
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,531.28,427.47
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,520.74,419.27
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,514.55,415.11
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,507.17,410.0
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,415.14,338.0
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,338.71,276.64
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,335.5,275.34
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,331.28,272.73
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,240.1,197.73
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,155.71,126.84
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,141.17,114.97
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,126.94,103.05
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,304.91,254.71
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,420.46,345.69
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,361.15,293.33
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,302.57,241.39
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,231.09,178.38
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,168.43,118.06
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,74.77,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,62.64,15.98
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,137.76,100.3
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,187.88,147.32
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,243.63,196.8
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,293.6,240.3
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,346.79,285.07
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,396.13,325.9
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,444.05,364.5
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,343.51,282.78
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,220.81,180.56
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,299.46,246.06
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,371.96,303.59
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,331.97,268.94
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,276.3,222.64
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,481.31,388.74
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,690.93,544.19
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,627.97,493.45
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,553.49,436.87
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,529.06,418.72
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,503.39,398.95
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,517.76,410.92
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,530.38,421.12
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,517.09,411.43
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,502.5,401.01
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,466.45,374.13
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,430.72,347.26
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,428.49,347.58
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,434.13,353.12
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,383.64,313.97
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,345.55,283.93
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,305.36,251.5
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,266.15,218.9
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,221.91,180.96
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,180.1,144.2
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,133.06,102.71
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,90.64,63.42
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,40.76,0.48
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,21.51,2.33
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,47.89,32.63
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,74.65,56.96
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,102.72,81.97
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,128.0,104.5
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,154.06,127.38
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,178.74,148.73
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,212.84,177.57
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,190.76,158.14
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,166.26,136.5
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,142.79,116.44
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,119.58,96.45
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,137.53,111.42
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,155.74,126.42
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,116.39,93.41
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,79.17,62.04
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,130.39,105.07
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,184.25,149.27
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,176.68,142.75
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,169.22,136.55
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,146.69,117.99
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,124.63,99.76
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,197.83,161.43
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,265.36,216.76
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,225.82,183.96
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,177.57,144.24
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,199.53,163.14
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,210.67,172.71
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,192.5,157.73
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,174.65,142.98
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,152.24,124.26
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,130.34,105.67
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,106.74,85.35
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,83.83,65.37
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,55.57,40.82
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,32.69,20.51
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,15.32,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,81.01,23.73
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,178.32,129.74
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,240.99,188.16
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,311.91,250.52
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,373.04,303.96
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,435.48,356.91
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,489.63,401.76
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,544.67,445.71
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,593.97,483.39
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,642.87,519.32
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,596.88,480.99
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,529.22,426.43
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,477.54,384.66
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,420.14,337.68
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,473.93,379.45
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,515.64,410.63
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,506.71,401.97
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,496.25,392.74
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,376.46,299.89
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,256.67,204.27
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,251.67,201.21
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,246.72,197.51
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,237.42,190.6
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,228.23,183.79
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,220.29,177.71
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,212.38,171.63
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,177.34,143.41
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,153.69,124.25
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,138.93,112.19
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,124.53,100.28
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,107.67,86.34
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,91.2,72.5
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,75.06,58.64
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,58.94,44.6
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,42.75,30.41
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,26.37,15.7
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,12.98,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,9.73,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,19.48,10.19
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,31.12,20.74
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,43.21,31.47
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,54.96,41.74
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,66.73,51.86
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,78.55,61.97
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,90.42,72.0
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,190.19,156.82
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,302.04,247.82
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,350.2,285.22
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,412.45,332.79
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,430.08,344.33
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,446.8,355.37
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,400.78,318.84
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,364.82,289.88
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,395.53,313.76
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,426.26,336.74
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,454.94,358.57
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,496.39,389.27
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,479.13,375.78
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,448.05,352.91
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,458.88,361.31
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,455.23,358.71
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,486.38,384.24
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,525.2,414.23
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,513.69,406.03
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,498.81,395.66
