Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,460.98,367.1
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,422.9,337.89
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,378.97,304.29
2016,1,11,15,30,425.0,84.0,0.4,15.0,198.0,335.53,269.8
2016,1,11,15,45,395.5,72.5,0.45,15.0,164.0,288.06,230.27
2016,1,11,16,0,366.0,61.0,0.5,15.0,130.0,242.6,191.07
2016,1,11,16,15,312.5,48.0,0.5,14.5,96.0,188.49,144.31
2016,1,11,16,30,259.0,35.0,0.5,14.0,62.0,139.6,99.84
2016,1,11,16,45,129.5,17.5,0.5,14.0,31.0,63.94,21.67
2016,1,11,17,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,15.0,1.35,10.5,38.0,87.43,28.43
2016,1,12,8,0,442.0,30.0,1.3,11.0,76.0,194.59,140.8
2016,1,12,8,15,525.0,36.5,1.15,11.0,117.5,254.19,197.23
2016,1,12,8,30,608.0,43.0,1.0,11.0,159.0,324.82,259.61
2016,1,12,8,45,657.0,48.0,0.9,11.5,200.5,384.45,311.27
2016,1,12,9,0,706.0,53.0,0.8,12.0,242.0,447.11,363.16
2016,1,12,9,15,739.5,56.5,0.7,12.5,280.5,501.79,406.58
2016,1,12,9,30,773.0,60.0,0.6,13.0,319.0,557.22,448.55
2016,1,12,9,45,796.5,62.0,0.5,13.5,354.0,604.72,482.72
2016,1,12,10,0,820.0,64.0,0.4,14.0,389.0,651.43,514.34
2016,1,12,10,15,691.5,96.5,0.45,14.0,384.0,628.23,496.47
2016,1,12,10,30,563.0,129.0,0.5,14.0,379.0,589.94,467.43
2016,1,12,10,45,508.0,150.0,0.55,14.5,384.0,582.06,460.65
2016,1,12,11,0,453.0,171.0,0.6,15.0,389.0,574.32,453.26
2016,1,12,11,15,511.5,161.5,0.6,15.0,415.0,618.89,486.73
2016,1,12,11,30,570.0,152.0,0.6,15.0,441.0,663.04,518.8
2016,1,12,11,45,523.0,168.0,0.6,15.5,436.5,648.73,505.78
2016,1,12,12,0,476.0,184.0,0.6,16.0,432.0,631.32,491.32
2016,1,12,12,15,523.0,170.5,0.6,16.0,443.0,656.14,510.34
2016,1,12,12,30,570.0,157.0,0.6,16.0,454.0,678.61,527.05
2016,1,12,12,45,565.0,157.0,0.6,16.0,447.5,671.1,521.44
2016,1,12,13,0,560.0,157.0,0.6,16.0,441.0,661.38,514.69
2016,1,12,13,15,490.0,168.0,0.6,16.0,411.5,609.86,476.81
2016,1,12,13,30,420.0,179.0,0.6,16.0,382.0,558.23,438.77
2016,1,12,13,45,453.5,163.0,0.6,16.0,373.5,556.32,439.07
2016,1,12,14,0,487.0,147.0,0.6,16.0,365.0,551.07,436.23
2016,1,12,14,15,482.5,137.0,0.6,15.5,341.5,521.97,415.75
2016,1,12,14,30,478.0,127.0,0.6,15.0,318.0,491.5,394.0
2016,1,12,14,45,458.0,119.5,0.65,15.0,289.5,452.61,364.73
2016,1,12,15,0,438.0,112.0,0.7,15.0,261.0,413.79,334.76
2016,1,12,15,15,419.5,100.5,0.75,14.5,229.0,371.49,301.8
2016,1,12,15,30,401.0,89.0,0.8,14.0,197.0,329.66,268.0
2016,1,12,15,45,365.0,77.0,0.85,13.5,163.0,279.52,226.23
2016,1,12,16,0,329.0,65.0,0.9,13.0,129.0,232.08,185.39
2016,1,12,16,15,280.5,51.0,0.9,12.5,96.0,180.48,140.21
2016,1,12,16,30,232.0,37.0,0.9,12.0,63.0,133.6,97.35
2016,1,12,16,45,116.0,23.5,0.95,12.0,36.5,69.12,28.94
2016,1,12,17,0,0.0,10.0,1.0,12.0,10.0,9.53,0.0
2016,1,12,17,15,0.0,5.0,1.0,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,202.5,16.0,1.4,12.5,37.5,83.64,28.42
2016,1,13,8,0,405.0,32.0,1.4,13.0,75.0,184.4,132.85
2016,1,13,8,15,492.5,39.5,1.4,13.0,116.0,248.02,191.65
2016,1,13,8,30,580.0,47.0,1.4,13.0,157.0,319.99,254.97
2016,1,13,8,45,627.0,53.0,1.45,13.5,198.5,378.42,306.08
2016,1,13,9,0,674.0,59.0,1.5,14.0,240.0,439.91,357.98
2016,1,13,9,15,710.0,63.0,1.55,14.0,279.0,492.55,402.08
2016,1,13,9,30,746.0,67.0,1.6,14.0,318.0,549.1,447.84
2016,1,13,9,45,753.0,74.0,1.7,14.5,350.5,590.9,480.27
2016,1,13,10,0,760.0,81.0,1.8,15.0,383.0,630.84,510.44
2016,1,13,10,15,778.5,83.5,1.85,15.0,412.0,671.86,540.72
2016,1,13,10,30,797.0,86.0,1.9,15.0,441.0,711.27,569.01
2016,1,13,10,45,465.5,151.0,1.95,15.0,361.5,550.91,445.21
2016,1,13,11,0,134.0,216.0,2.0,15.0,282.0,350.94,283.66
2016,1,13,11,15,490.5,151.5,2.0,15.0,400.5,590.65,478.51
2016,1,13,11,30,847.0,87.0,2.0,15.0,519.0,817.01,644.61
2016,1,13,11,45,853.5,87.0,2.05,15.0,527.5,831.08,652.34
2016,1,13,12,0,860.0,87.0,2.1,15.0,536.0,841.87,660.07
2016,1,13,12,15,860.0,87.0,2.1,15.0,536.0,843.83,661.27
2016,1,13,12,30,860.0,87.0,2.1,15.0,536.0,842.36,660.27
2016,1,13,12,45,645.0,139.0,2.1,15.0,473.0,723.79,575.13
2016,1,13,13,0,430.0,191.0,2.1,15.0,410.0,594.68,476.68
2016,1,13,13,15,501.5,167.0,2.05,14.5,416.0,618.88,498.56
2016,1,13,13,30,573.0,143.0,2.0,14.0,422.0,638.42,515.62
2016,1,13,13,45,296.5,156.5,2.0,14.0,300.5,414.76,339.51
2016,1,13,14,0,20.0,170.0,2.0,14.0,179.0,184.08,148.53
2016,1,13,14,15,393.5,125.0,1.95,13.5,283.5,444.73,368.62
2016,1,13,14,30,767.0,80.0,1.9,13.0,388.0,638.29,521.96
2016,1,13,14,45,748.0,75.5,1.85,13.0,354.5,593.41,485.02
2016,1,13,15,0,729.0,71.0,1.8,13.0,321.0,547.52,448.53
2016,1,13,15,15,693.5,67.5,1.6,12.5,282.5,495.66,406.26
2016,1,13,15,30,658.0,64.0,1.4,12.0,244.0,441.81,361.29
2016,1,13,15,45,616.0,57.0,1.25,12.0,203.5,382.16,310.01
2016,1,13,16,0,574.0,50.0,1.1,12.0,163.0,325.07,259.42
2016,1,13,16,15,488.0,42.5,1.05,11.0,122.0,253.4,197.43
2016,1,13,16,30,402.0,35.0,1.0,10.0,81.0,189.77,139.9
2016,1,13,16,45,256.5,23.5,1.0,9.5,48.0,110.42,54.2
2016,1,13,17,0,111.0,12.0,1.0,9.0,15.0,36.61,0.0
2016,1,13,17,15,55.5,6.0,1.05,9.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,9.5,27.0,51.64,17.55
2016,1,14,8,0,163.0,37.0,0.6,10.0,54.0,109.72,80.08
2016,1,14,8,15,190.5,54.0,0.6,10.5,83.0,141.59,110.52
2016,1,14,8,30,218.0,71.0,0.6,11.0,112.0,182.48,146.87
2016,1,14,8,45,239.0,86.0,0.65,11.5,141.5,220.06,179.83
2016,1,14,9,0,260.0,101.0,0.7,12.0,171.0,259.26,213.27
2016,1,14,9,15,271.0,115.5,0.75,12.0,198.5,293.53,242.23
2016,1,14,9,30,282.0,130.0,0.8,12.0,226.0,328.14,270.79
2016,1,14,9,45,429.5,119.0,0.9,12.5,282.0,432.14,355.0
2016,1,14,10,0,577.0,108.0,1.0,13.0,338.0,540.78,439.76
2016,1,14,10,15,525.5,129.5,1.05,13.0,350.5,543.02,439.98
2016,1,14,10,30,474.0,151.0,1.1,13.0,363.0,545.37,440.87
2016,1,14,10,45,491.0,155.5,1.15,13.0,385.0,576.13,464.41
2016,1,14,11,0,508.0,160.0,1.2,13.0,407.0,605.86,486.65
2016,1,14,11,15,503.0,167.5,1.2,13.0,418.5,620.0,496.37
2016,1,14,11,30,498.0,175.0,1.2,13.0,430.0,631.99,504.6
2016,1,14,11,45,492.0,180.5,1.25,13.0,435.5,638.69,509.45
2016,1,14,12,0,486.0,186.0,1.3,13.0,441.0,643.26,512.8
2016,1,14,12,15,361.0,210.0,1.35,13.0,400.0,553.57,443.87
2016,1,14,12,30,236.0,234.0,1.4,13.0,359.0,463.41,373.42
2016,1,14,12,45,192.0,233.5,1.45,13.0,334.5,424.95,343.61
2016,1,14,13,0,148.0,233.0,1.5,13.0,310.0,386.54,313.05
2016,1,14,13,15,177.5,225.0,1.5,13.0,314.0,399.2,324.28
2016,1,14,13,30,207.0,217.0,1.5,13.0,318.0,410.43,334.02
2016,1,14,13,45,111.5,193.0,1.55,13.0,247.0,303.58,247.72
2016,1,14,14,0,16.0,169.0,1.6,13.0,176.0,179.82,145.5
2016,1,14,14,15,21.0,162.5,1.6,13.0,171.5,176.84,143.79
2016,1,14,14,30,26.0,156.0,1.6,13.0,167.0,173.68,141.53
2016,1,14,14,45,22.0,143.0,1.6,13.0,151.5,157.04,127.81
2016,1,14,15,0,18.0,130.0,1.6,13.0,136.0,140.76,114.3
2016,1,14,15,15,13.0,115.0,1.55,12.5,119.5,122.02,98.73
2016,1,14,15,30,8.0,100.0,1.5,12.0,103.0,103.78,83.37
2016,1,14,15,45,4.0,83.0,1.5,12.0,84.5,84.23,66.56
2016,1,14,16,0,0.0,66.0,1.5,12.0,66.0,65.06,49.93
2016,1,14,16,15,0.0,49.0,1.5,12.0,49.0,47.81,34.79
2016,1,14,16,30,0.0,32.0,1.5,12.0,32.0,30.39,19.36
2016,1,14,16,45,0.0,19.0,1.55,12.0,19.0,17.64,5.53
2016,1,14,17,0,0.0,6.0,1.6,12.0,6.0,5.72,0.0
2016,1,14,17,15,0.0,3.0,1.6,12.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.5,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,69.0,10.0,0.7,11.0,11.0,24.59,0.0
2016,1,15,7,45,205.5,22.5,0.7,11.0,41.5,91.92,36.13
2016,1,15,8,0,342.0,35.0,0.7,11.0,72.0,166.5,121.19
2016,1,15,8,15,429.5,43.5,0.7,11.0,112.0,228.22,177.39
2016,1,15,8,30,517.0,52.0,0.7,11.0,152.0,298.35,238.61
2016,1,15,8,45,573.0,58.0,0.75,11.5,193.0,358.32,290.44
2016,1,15,9,0,629.0,64.0,0.8,12.0,234.0,422.28,343.86
2016,1,15,9,15,666.0,68.5,0.8,12.0,273.0,477.13,388.87
2016,1,15,9,30,703.0,73.0,0.8,12.0,312.0,533.3,433.48
2016,1,15,9,45,567.0,105.0,0.8,12.5,311.0,509.53,413.52
2016,1,15,10,0,431.0,137.0,0.8,13.0,310.0,469.96,381.27
2016,1,15,10,15,498.5,134.0,0.8,13.0,348.0,529.27,427.92
2016,1,15,10,30,566.0,131.0,0.8,13.0,386.0,595.66,477.72
2016,1,15,10,45,566.5,138.0,0.8,13.5,404.0,614.17,489.56
2016,1,15,11,0,567.0,145.0,0.8,14.0,422.0,635.48,503.64
2016,1,15,11,15,500.0,168.5,0.75,14.0,418.0,619.26,489.2
2016,1,15,11,30,433.0,192.0,0.7,14.0,414.0,598.47,471.8
2016,1,15,11,45,500.5,176.5,0.7,14.0,437.5,641.79,504.86
2016,1,15,12,0,568.0,161.0,0.7,14.0,461.0,683.78,535.8
2016,1,15,12,15,696.5,128.5,0.65,14.0,496.5,762.3,590.46
2016,1,15,12,30,825.0,96.0,0.6,14.0,532.0,826.58,632.78
2016,1,15,12,45,598.5,151.0,0.55,14.0,465.5,700.46,543.62
2016,1,15,13,0,372.0,206.0,0.5,14.0,399.0,552.48,433.92
2016,1,15,13,15,594.0,147.0,0.45,14.0,444.0,677.86,530.42
2016,1,15,13,30,816.0,88.0,0.4,14.0,489.0,772.12,594.86
2016,1,15,13,45,812.0,84.0,0.35,14.0,468.5,747.03,575.88
2016,1,15,14,0,808.0,80.0,0.3,14.0,448.0,719.1,556.78
2016,1,15,14,15,790.0,77.5,0.3,14.0,419.0,680.13,530.58
2016,1,15,14,30,772.0,75.0,0.3,14.0,390.0,639.47,502.92
2016,1,15,14,45,756.5,70.0,0.3,14.5,357.0,596.13,470.87
2016,1,15,15,0,741.0,65.0,0.3,15.0,324.0,551.52,436.8
2016,1,15,15,15,706.0,61.5,0.35,14.5,285.0,496.34,395.68
2016,1,15,15,30,671.0,58.0,0.4,14.0,246.0,442.05,353.56
2016,1,15,15,45,621.5,53.0,0.45,14.0,205.0,382.91,305.22
2016,1,15,16,0,572.0,48.0,0.5,14.0,164.0,324.48,255.7
2016,1,15,16,15,491.5,41.0,0.5,13.5,123.5,255.28,196.7
2016,1,15,16,30,411.0,34.0,0.5,13.0,83.0,193.6,142.02
2016,1,15,16,45,270.5,23.5,0.55,13.0,50.0,117.01,65.58
2016,1,15,17,0,130.0,13.0,0.6,13.0,17.0,42.4,0.0
2016,1,15,17,15,65.0,6.5,0.6,13.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.67,0.0
2016,1,16,7,45,28.0,23.5,1.45,12.5,26.5,35.47,12.18
2016,1,16,8,0,56.0,40.0,1.5,13.0,46.0,66.64,47.23
2016,1,16,8,15,82.5,58.0,1.45,13.0,71.5,99.68,76.76
2016,1,16,8,30,109.0,76.0,1.4,13.0,97.0,135.15,107.94
2016,1,16,8,45,127.5,93.5,1.4,13.5,124.0,168.59,136.98
2016,1,16,9,0,146.0,111.0,1.4,14.0,151.0,203.61,166.79
2016,1,16,9,15,162.5,126.0,1.35,14.0,176.5,235.81,193.97
2016,1,16,9,30,179.0,141.0,1.3,14.0,202.0,269.18,221.58
2016,1,16,9,45,122.5,154.5,1.3,14.5,198.5,254.22,208.05
2016,1,16,10,0,66.0,168.0,1.3,15.0,195.0,224.75,182.57
2016,1,16,10,15,33.0,123.5,1.25,15.0,137.0,149.56,120.55
2016,1,16,10,30,0.0,79.0,1.2,15.0,79.0,73.55,56.52
2016,1,16,10,45,0.0,99.0,1.15,15.0,99.0,93.21,72.96
2016,1,16,11,0,0.0,119.0,1.1,15.0,119.0,113.34,89.48
2016,1,16,11,15,0.0,114.5,1.05,15.0,114.5,108.57,85.39
2016,1,16,11,30,0.0,110.0,1.0,15.0,110.0,103.91,81.47
2016,1,16,11,45,0.0,79.5,1.0,15.5,79.5,74.03,56.55
2016,1,16,12,0,0.0,49.0,1.0,16.0,49.0,45.57,32.74
2016,1,16,12,15,0.0,105.5,0.95,16.0,105.5,99.28,77.38
2016,1,16,12,30,0.0,162.0,0.9,16.0,162.0,157.46,124.69
2016,1,16,12,45,0.0,115.0,0.9,16.0,115.0,108.86,85.0
2016,1,16,13,0,0.0,68.0,0.9,16.0,68.0,63.29,47.52
2016,1,16,13,15,0.0,98.5,0.85,16.0,98.5,92.45,71.83
2016,1,16,13,30,0.0,129.0,0.8,16.0,129.0,123.58,97.43
2016,1,16,13,45,0.0,113.5,0.8,16.0,113.5,107.87,84.56
2016,1,16,14,0,0.0,98.0,0.8,16.0,98.0,92.34,71.9
2016,1,16,14,15,0.0,60.5,0.75,16.0,60.5,56.26,41.96
2016,1,16,14,30,0.0,23.0,0.7,16.0,23.0,21.34,12.55
2016,1,16,14,45,0.0,16.5,0.7,16.0,16.5,15.3,7.44
2016,1,16,15,0,0.0,10.0,0.7,16.0,10.0,9.27,2.29
2016,1,16,15,15,0.0,8.5,0.6,15.5,8.5,7.87,1.12
2016,1,16,15,30,0.0,7.0,0.5,15.0,7.0,6.48,0.0
2016,1,16,15,45,0.0,6.0,0.45,15.0,6.0,5.55,0.0
2016,1,16,16,0,0.0,5.0,0.4,15.0,5.0,4.63,0.0
2016,1,16,16,15,0.0,3.5,0.45,14.5,3.5,3.24,0.0
2016,1,16,16,30,0.0,2.0,0.5,14.0,2.0,1.85,0.0
2016,1,16,16,45,0.0,1.0,0.55,14.0,1.0,0.92,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.25,13.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.3,13.0,4.0,3.81,0.0
2016,1,17,7,45,0.0,15.5,1.4,13.5,15.5,14.38,2.11
2016,1,17,8,0,0.0,27.0,1.5,14.0,27.0,25.08,14.71
2016,1,17,8,15,0.0,41.0,1.5,14.0,41.0,38.89,27.0
2016,1,17,8,30,0.0,55.0,1.5,14.0,55.0,52.75,39.16
2016,1,17,8,45,0.0,70.0,1.5,14.5,70.0,67.7,52.01
2016,1,17,9,0,0.0,85.0,1.5,15.0,85.0,82.67,64.68
2016,1,17,9,15,0.0,98.5,1.45,15.0,98.5,96.04,75.94
2016,1,17,9,30,0.0,112.0,1.4,15.0,112.0,109.48,87.11
2016,1,17,9,45,0.0,101.5,1.4,15.0,101.5,97.22,76.73
2016,1,17,10,0,0.0,91.0,1.4,15.0,91.0,85.85,67.11
2016,1,17,10,15,0.0,94.0,1.4,15.0,94.0,88.58,69.3
2016,1,17,10,30,0.0,97.0,1.4,15.0,97.0,91.37,71.51
2016,1,17,10,45,0.0,92.0,1.4,15.5,92.0,86.19,66.94
2016,1,17,11,0,0.0,87.0,1.4,16.0,87.0,81.13,62.53
2016,1,17,11,15,0.0,86.0,1.4,16.0,86.0,80.1,61.61
2016,1,17,11,30,0.0,85.0,1.4,16.0,85.0,79.17,60.78
2016,1,17,11,45,0.0,99.5,1.45,16.0,99.5,93.33,72.47
2016,1,17,12,0,0.0,114.0,1.5,16.0,114.0,107.79,84.34
2016,1,17,12,15,0.0,108.5,1.5,16.0,108.5,102.26,79.74
2016,1,17,12,30,0.0,103.0,1.5,16.0,103.0,96.77,75.24
2016,1,17,12,45,0.0,104.5,1.55,16.0,104.5,98.29,76.53
2016,1,17,13,0,0.0,106.0,1.6,16.0,106.0,99.84,77.85
2016,1,17,13,15,0.0,112.5,1.55,16.0,112.5,106.47,83.38
2016,1,17,13,30,0.0,119.0,1.5,16.0,119.0,113.22,89.02
2016,1,17,13,45,18.5,152.5,1.5,16.0,161.5,163.06,130.64
2016,1,17,14,0,37.0,186.0,1.5,16.0,204.0,225.28,181.51
2016,1,17,14,15,18.5,133.5,1.45,15.5,142.5,142.99,114.46
2016,1,17,14,30,0.0,81.0,1.4,15.0,81.0,75.66,58.47
2016,1,17,14,45,37.0,113.5,1.35,15.0,127.0,140.3,113.63
2016,1,17,15,0,74.0,146.0,1.3,15.0,173.0,202.17,165.01
2016,1,17,15,15,68.0,130.0,1.2,14.5,152.5,178.49,145.39
2016,1,17,15,30,62.0,114.0,1.1,14.0,132.0,155.32,126.16
2016,1,17,15,45,52.0,96.5,1.05,14.0,110.0,128.8,103.58
2016,1,17,16,0,42.0,79.0,1.0,14.0,88.0,103.21,81.49
2016,1,17,16,15,29.0,61.0,1.0,14.0,66.5,76.69,58.47
2016,1,17,16,30,16.0,43.0,1.0,14.0,45.0,51.29,36.32
2016,1,17,16,45,8.0,26.5,1.0,14.0,27.5,30.12,15.85
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.53,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.77,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,12.39,0.0
2016,1,18,7,45,215.0,21.5,0.7,12.5,46.0,93.91,42.99
2016,1,18,8,0,430.0,30.0,0.7,13.0,79.0,189.48,137.3
2016,1,18,8,15,511.5,37.0,0.6,14.0,120.0,249.06,190.93
2016,1,18,8,30,593.0,44.0,0.5,15.0,161.0,319.24,250.51
2016,1,18,8,45,641.5,49.0,0.4,16.0,203.0,378.35,299.48
2016,1,18,9,0,690.0,54.0,0.3,17.0,245.0,440.57,348.46
2016,1,18,9,15,724.0,57.5,0.3,17.0,284.5,495.41,391.85
2016,1,18,9,30,758.0,61.0,0.3,17.0,324.0,551.15,434.42
2016,1,18,9,45,778.5,64.5,0.35,17.0,358.5,598.58,470.13
2016,1,18,10,0,799.0,68.0,0.4,17.0,393.0,645.1,503.9
2016,1,18,10,15,815.0,70.0,0.45,17.0,422.0,685.35,531.64
2016,1,18,10,30,831.0,72.0,0.5,17.0,451.0,723.79,557.88
2016,1,18,10,45,606.0,132.5,0.6,17.5,416.5,645.61,501.31
2016,1,18,11,0,381.0,193.0,0.7,18.0,382.0,532.09,416.09
2016,1,18,11,15,455.0,182.0,0.75,18.0,414.5,599.89,468.03
2016,1,18,11,30,529.0,171.0,0.8,18.0,447.0,655.54,508.82
2016,1,18,11,45,431.0,197.5,0.85,18.0,425.0,609.59,473.45
2016,1,18,12,0,333.0,224.0,0.9,18.0,403.0,547.43,427.14
2016,1,18,12,15,445.5,196.0,0.9,17.5,435.5,624.56,486.97
2016,1,18,12,30,558.0,168.0,0.9,17.0,468.0,686.98,534.18
2016,1,18,12,45,558.5,165.5,0.9,17.0,462.5,681.46,529.67
2016,1,18,13,0,559.0,163.0,0.9,17.0,457.0,673.65,524.41
2016,1,18,13,15,524.0,167.5,0.85,17.0,437.0,642.62,501.33
2016,1,18,13,30,489.0,172.0,0.8,17.0,417.0,610.46,477.56
2016,1,18,13,45,378.0,184.5,0.75,17.0,369.0,514.56,405.84
2016,1,18,14,0,267.0,197.0,0.7,17.0,321.0,436.39,345.9
2016,1,18,14,15,384.5,164.0,0.65,16.5,331.0,487.4,387.93
2016,1,18,14,30,502.0,131.0,0.6,16.0,341.0,519.01,413.59
2016,1,18,14,45,430.5,130.0,0.55,16.0,299.5,452.36,361.72
2016,1,18,15,0,359.0,129.0,0.5,16.0,258.0,389.42,312.71
2016,1,18,15,15,341.0,117.0,0.45,15.5,228.5,349.84,282.1
2016,1,18,15,30,323.0,105.0,0.4,15.0,199.0,310.88,250.88
2016,1,18,15,45,303.0,90.0,0.4,15.0,167.5,268.34,215.67
2016,1,18,16,0,283.0,75.0,0.4,15.0,136.0,227.05,180.48
2016,1,18,16,15,248.0,59.5,0.4,15.0,104.0,180.68,140.39
2016,1,18,16,30,213.0,44.0,0.4,15.0,72.0,137.58,102.2
2016,1,18,16,45,106.5,30.5,0.4,15.0,44.5,73.7,45.82
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,16.46,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,8.1,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,2.55,14.5,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,1.5,2.65,15.0,1.5,1.39,0.0
2016,1,19,8,30,0.0,2.0,2.7,15.0,2.0,1.85,0.0
2016,1,19,8,45,0.0,3.0,2.8,15.0,3.0,2.78,0.0
2016,1,19,9,0,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,2.8,15.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,2.7,15.0,5.0,4.63,0.0
2016,1,19,9,45,0.0,5.5,2.65,15.5,5.5,5.1,0.0
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.56,0.0
2016,1,19,10,15,0.0,30.0,2.5,16.0,30.0,27.85,18.03
2016,1,19,10,30,0.0,54.0,2.4,16.0,54.0,50.21,36.85
2016,1,19,10,45,213.5,119.5,2.3,16.0,226.0,306.39,253.49
2016,1,19,11,0,427.0,185.0,2.2,16.0,398.0,572.6,462.0
2016,1,19,11,15,213.5,146.5,2.15,16.0,253.0,347.05,282.67
2016,1,19,11,30,0.0,108.0,2.1,16.0,108.0,101.82,79.14
2016,1,19,11,45,0.0,123.5,2.1,16.0,123.5,117.38,92.27
2016,1,19,12,0,0.0,139.0,2.1,16.0,139.0,133.19,105.16
2016,1,19,12,15,35.5,188.5,2.1,16.0,207.5,226.64,182.23
2016,1,19,12,30,71.0,238.0,2.1,16.0,276.0,315.45,253.5
2016,1,19,12,45,144.0,238.0,2.1,16.0,315.0,390.23,313.95
2016,1,19,13,0,217.0,238.0,2.1,16.0,354.0,450.23,362.07
2016,1,19,13,15,110.0,202.5,2.05,16.0,261.5,316.85,255.44
2016,1,19,13,30,3.0,167.0,2.0,16.0,169.0,165.82,131.71
2016,1,19,13,45,394.0,131.5,1.95,16.0,316.5,478.76,391.48
2016,1,19,14,0,785.0,96.0,1.9,16.0,464.0,727.36,579.65
2016,1,19,14,15,767.5,93.5,1.85,15.5,435.0,693.1,553.7
2016,1,19,14,30,750.0,91.0,1.8,15.0,406.0,653.28,525.82
2016,1,19,14,45,726.0,87.5,1.75,15.0,372.0,606.53,490.19
2016,1,19,15,0,702.0,84.0,1.7,15.0,338.0,559.16,453.31
2016,1,19,15,15,666.0,79.5,1.6,14.5,299.0,503.25,409.39
2016,1,19,15,30,630.0,75.0,1.5,14.0,260.0,448.43,365.02
2016,1,19,15,45,565.0,70.5,1.4,14.0,217.5,380.52,308.31
2016,1,19,16,0,500.0,66.0,1.3,14.0,175.0,317.08,253.96
2016,1,19,16,15,418.0,57.0,1.2,13.5,133.5,247.32,194.12
2016,1,19,16,30,336.0,48.0,1.1,13.0,92.0,185.63,140.02
2016,1,19,16,45,168.0,36.0,1.05,13.0,58.0,104.99,69.24
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,25.2,0.0
2016,1,19,17,15,0.0,12.0,0.9,12.5,12.0,11.44,0.0
2016,1,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,6.0,0.75,10.0,6.0,0.0,0.0
2016,1,20,7,30,0.0,12.0,0.7,10.0,12.0,11.44,0.0
2016,1,20,7,45,112.5,25.5,0.65,10.5,38.5,69.95,35.05
2016,1,20,8,0,225.0,39.0,0.6,11.0,65.0,131.23,96.85
2016,1,20,8,15,262.5,55.0,0.6,11.5,98.0,175.96,137.62
2016,1,20,8,30,300.0,71.0,0.6,12.0,131.0,224.29,180.08
2016,1,20,8,45,329.5,84.0,0.6,12.5,164.5,268.56,218.33
2016,1,20,9,0,359.0,97.0,0.6,13.0,198.0,315.08,257.22
2016,1,20,9,15,378.5,108.5,0.55,13.5,228.5,356.04,290.25
2016,1,20,9,30,398.0,120.0,0.5,14.0,259.0,397.74,322.69
2016,1,20,9,45,199.5,130.5,0.45,15.0,200.5,285.0,230.98
2016,1,20,10,0,1.0,141.0,0.4,16.0,142.0,139.13,109.73
2016,1,20,10,15,340.5,122.5,0.4,16.0,280.0,403.42,326.95
2016,1,20,10,30,680.0,104.0,0.4,16.0,418.0,653.81,513.01
2016,1,20,10,45,649.0,119.0,0.4,16.5,431.0,665.41,515.95
2016,1,20,11,0,618.0,134.0,0.4,17.0,444.0,672.74,519.27
2016,1,20,11,15,588.0,149.0,0.35,17.0,451.0,676.87,520.3
2016,1,20,11,30,558.0,164.0,0.3,17.0,458.0,673.0,515.93
2016,1,20,11,45,505.0,182.5,0.3,17.0,452.0,656.09,502.7
2016,1,20,12,0,452.0,201.0,0.3,17.0,446.0,635.87,487.3
2016,1,20,12,15,475.5,195.0,0.25,17.0,453.5,650.49,497.68
2016,1,20,12,30,499.0,189.0,0.2,17.0,461.0,663.09,506.15
2016,1,20,12,45,446.5,199.0,0.15,17.5,440.0,627.37,478.53
2016,1,20,13,0,394.0,209.0,0.1,18.0,419.0,577.3,441.77
2016,1,20,13,15,274.5,219.5,0.1,18.0,364.0,486.23,374.88
2016,1,20,13,30,155.0,230.0,0.1,18.0,309.0,385.04,299.06
2016,1,20,13,45,504.0,150.5,0.15,18.0,391.5,588.76,457.33
2016,1,20,14,0,853.0,71.0,0.2,18.0,474.0,745.54,567.03
2016,1,20,14,15,648.5,108.0,0.2,18.0,404.0,624.38,480.95
2016,1,20,14,30,444.0,145.0,0.2,18.0,334.0,496.53,387.48
2016,1,20,14,45,502.5,122.0,0.25,18.0,319.0,493.16,387.95
2016,1,20,15,0,561.0,99.0,0.3,18.0,304.0,488.55,385.3
2016,1,20,15,15,536.5,91.5,0.3,17.5,270.0,441.55,349.76
2016,1,20,15,30,512.0,84.0,0.3,17.0,236.0,395.03,313.81
2016,1,20,15,45,476.5,75.0,0.35,17.0,199.5,342.19,271.38
2016,1,20,16,0,441.0,66.0,0.4,17.0,163.0,291.53,229.2
2016,1,20,16,15,393.5,54.0,0.4,16.5,126.0,235.54,181.8
2016,1,20,16,30,346.0,42.0,0.4,16.0,89.0,183.85,136.59
2016,1,20,16,45,173.0,33.0,0.4,15.5,56.5,102.62,67.83
2016,1,20,17,0,0.0,24.0,0.4,15.0,24.0,24.93,0.0
2016,1,20,17,15,0.0,12.0,0.4,14.5,12.0,11.44,0.0
2016,1,20,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,11.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,11.0,15.0,14.3,0.0
2016,1,21,7,45,198.5,25.0,1.15,11.5,48.5,92.81,48.82
2016,1,21,8,0,397.0,35.0,1.1,12.0,82.0,184.05,135.43
2016,1,21,8,15,479.0,43.0,1.05,12.5,123.5,246.3,191.42
2016,1,21,8,30,561.0,51.0,1.0,13.0,165.0,316.45,252.24
2016,1,21,8,45,619.5,55.0,1.0,13.5,207.5,377.84,304.9
2016,1,21,9,0,678.0,59.0,1.0,14.0,250.0,440.92,357.21
2016,1,21,9,15,711.5,63.0,0.95,14.5,290.0,495.95,401.05
2016,1,21,9,30,745.0,67.0,0.9,15.0,330.0,551.86,443.79
2016,1,21,9,45,769.0,69.5,0.9,16.0,365.0,600.28,478.91
2016,1,21,10,0,793.0,72.0,0.9,17.0,400.0,648.07,511.88
2016,1,21,10,15,809.0,74.0,0.95,17.0,429.5,688.48,540.1
2016,1,21,10,30,825.0,76.0,1.0,17.0,459.0,727.1,566.8
2016,1,21,10,45,831.0,79.0,1.05,17.5,481.0,757.09,586.12
2016,1,21,11,0,837.0,82.0,1.1,18.0,503.0,784.3,603.46
2016,1,21,11,15,678.0,130.0,1.1,18.0,478.0,730.45,564.9
2016,1,21,11,30,519.0,178.0,1.1,18.0,453.0,657.58,511.36
2016,1,21,11,45,506.5,186.5,1.15,18.0,458.5,662.75,515.72
2016,1,21,12,0,494.0,195.0,1.2,18.0,464.0,665.57,517.58
2016,1,21,12,15,444.5,206.0,1.15,17.5,448.5,637.31,496.61
2016,1,21,12,30,395.0,217.0,1.1,17.0,433.0,593.79,465.07
2016,1,21,12,45,386.5,217.5,1.1,17.0,427.0,585.21,459.15
2016,1,21,13,0,378.0,218.0,1.1,17.0,421.0,575.25,451.89
2016,1,21,13,15,338.5,217.5,1.0,16.5,395.5,537.16,423.48
2016,1,21,13,30,299.0,217.0,0.9,16.0,370.0,498.97,394.96
2016,1,21,13,45,221.5,214.5,0.85,16.0,325.0,416.27,331.58
2016,1,21,14,0,144.0,212.0,0.8,16.0,280.0,349.34,279.07
2016,1,21,14,15,291.5,180.0,0.75,15.5,308.0,428.05,344.18
2016,1,21,14,30,439.0,148.0,0.7,15.0,336.0,497.39,399.1
2016,1,21,14,45,341.0,148.5,0.7,15.0,287.5,405.22,326.97
2016,1,21,15,0,243.0,149.0,0.7,15.0,239.0,331.36,268.55
2016,1,21,15,15,228.0,135.0,0.7,14.5,212.0,296.49,241.49
2016,1,21,15,30,213.0,121.0,0.7,14.0,185.0,262.39,214.01
2016,1,21,15,45,197.5,104.0,0.75,14.0,156.5,225.3,183.11
2016,1,21,16,0,182.0,87.0,0.8,14.0,128.0,189.34,152.33
2016,1,21,16,15,156.5,69.0,0.8,13.5,99.0,149.3,117.76
2016,1,21,16,30,131.0,51.0,0.8,13.0,70.0,111.61,84.59
2016,1,21,16,45,65.5,35.0,0.85,13.0,44.5,62.18,41.32
2016,1,21,17,0,0.0,19.0,0.9,13.0,19.0,18.36,0.0
2016,1,21,17,15,0.0,9.5,0.9,13.0,9.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
