Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,9.72,0.7
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,16.69,8.05
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,25.05,15.48
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,33.42,22.86
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,42.74,30.98
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,52.07,39.02
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,60.5,46.21
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,69.19,53.53
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,81.97,64.12
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,94.84,74.64
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,174.89,141.66
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,254.1,206.26
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,155.62,125.21
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,60.48,45.39
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,58.62,43.87
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,56.76,42.26
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,93.24,72.66
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,131.97,104.54
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,139.14,110.32
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,146.41,116.24
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,207.19,166.6
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,283.07,227.9
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,198.1,159.27
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,110.94,87.55
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,126.52,100.73
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,142.64,114.15
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,136.33,109.07
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,130.11,104.12
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,81.77,63.91
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,37.15,26.22
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,32.95,22.7
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,28.76,19.12
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,24.11,15.1
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,19.46,11.05
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,15.29,7.39
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,11.11,3.69
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,6.94,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.77,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.43,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,15.25,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,77.56,43.77
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,150.09,111.94
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,210.33,165.31
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,279.72,225.84
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,329.24,269.32
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,380.16,312.61
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,434.15,357.61
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,493.46,405.49
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,552.83,452.86
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,613.94,500.56
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,541.24,441.45
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,448.21,365.79
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,407.47,332.6
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,374.45,304.47
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,301.41,245.02
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,226.78,183.22
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,405.54,331.27
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,575.54,464.75
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,558.63,449.77
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,540.36,435.19
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,627.91,505.21
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,698.78,560.86
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,363.23,300.57
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,20.43,11.72
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,73.56,56.95
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,130.94,105.06
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,182.1,148.64
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,226.07,185.91
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,203.27,167.04
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,181.02,148.66
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,160.29,131.38
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,140.11,114.35
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,268.15,222.41
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,347.96,283.44
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,278.26,222.02
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,215.36,165.96
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,140.72,99.48
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,74.01,12.79
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,26.72,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,16.2,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,91.34,54.01
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,171.77,128.73
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,233.19,183.95
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,302.49,244.85
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,320.82,263.4
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,334.99,276.85
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,382.07,316.56
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,431.4,356.87
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,432.47,356.67
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,415.94,342.53
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,434.79,356.91
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,451.83,369.34
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,422.02,343.82
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,400.54,324.74
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,418.48,338.29
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,436.12,351.15
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,444.42,356.94
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,452.14,362.35
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,539.46,430.97
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,625.69,496.16
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,748.31,587.29
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,853.39,658.06
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,745.06,582.33
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,627.66,497.41
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,595.55,475.95
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,562.59,452.42
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,635.69,511.94
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,686.51,551.5
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,636.67,515.52
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,586.32,477.58
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,532.11,435.41
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,481.01,394.23
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,417.93,342.12
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,357.94,290.83
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,288.89,230.75
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,226.21,174.76
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,154.71,110.7
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,90.27,26.49
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,32.64,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,19.06,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,108.97,65.94
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,208.06,154.35
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,270.98,211.5
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,340.74,272.93
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,400.72,324.84
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,463.42,377.05
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,518.55,421.21
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,574.31,464.19
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,614.74,494.34
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,652.4,521.31
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,693.91,549.16
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,733.68,575.17
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,765.35,595.07
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,794.42,613.02
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,817.86,627.39
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,838.27,639.67
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,851.68,648.06
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,861.73,654.39
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,864.99,656.32
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,864.79,656.16
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,859.31,651.44
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,850.36,644.61
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,833.16,634.74
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,812.78,622.83
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,785.95,605.35
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,756.38,585.96
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,719.56,560.66
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,680.72,533.79
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,635.21,502.16
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,588.63,467.74
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,534.36,426.85
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,483.22,386.95
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,421.68,337.64
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,362.76,288.69
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,294.45,231.65
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,232.25,177.74
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,159.29,113.83
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,94.39,35.57
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,34.1,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,10.48,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,20.97,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,107.95,67.54
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,205.61,154.79
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,269.79,212.93
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,341.51,275.94
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,400.88,327.82
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,466.58,382.93
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,523.71,429.14
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,581.6,474.25
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,629.7,510.36
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,676.68,543.79
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,643.47,515.74
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,589.08,471.69
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,708.27,560.54
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,822.66,638.28
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,846.53,651.17
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,860.15,658.02
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,873.31,663.42
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,883.01,666.43
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,824.96,626.23
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,750.69,575.42
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,741.31,569.04
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,729.34,560.1
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,711.22,548.04
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,690.81,534.16
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,664.37,515.93
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,636.11,496.28
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,598.09,469.84
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,563.91,445.68
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,595.37,470.62
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,607.43,480.01
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,552.57,438.43
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,497.98,396.46
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,437.28,348.59
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,376.74,299.02
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,307.85,241.6
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,244.89,187.01
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,169.87,121.89
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,103.67,46.09
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,37.56,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,10.01,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,20.02,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,102.61,65.21
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,191.44,143.49
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,254.44,199.29
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,325.11,260.04
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,385.0,310.92
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,448.24,362.6
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,504.51,406.2
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,561.93,448.66
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,616.0,487.74
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,673.84,527.21
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,676.29,526.43
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,669.23,519.79
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,622.24,483.15
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,558.86,434.17
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,602.82,466.35
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,633.37,487.58
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,554.69,427.7
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,472.6,365.44
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,567.02,437.67
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,660.97,505.27
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,606.51,463.99
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,565.44,433.48
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,607.4,465.49
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,633.31,485.12
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,574.47,442.21
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,505.39,392.44
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,472.07,368.59
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,438.62,343.93
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,300.67,238.01
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,166.23,130.87
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,148.04,117.39
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,130.21,103.25
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,110.85,87.51
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,92.02,71.9
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,71.86,54.87
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,52.05,37.93
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,34.93,22.83
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,17.64,5.11
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,4.29,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,8.34,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,22.5,11.39
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,37.52,25.75
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,55.15,41.32
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,72.69,56.64
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,91.11,72.32
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,109.86,87.94
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,126.75,101.95
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,144.08,116.14
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,287.3,234.58
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,437.32,351.05
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,333.24,267.22
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,207.41,165.18
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,411.16,330.13
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,603.94,474.12
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,537.95,422.05
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,466.72,367.78
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,473.88,373.9
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,480.28,378.62
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,353.23,279.86
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,202.07,159.27
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,169.08,133.2
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,136.81,107.01
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,132.84,103.97
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,128.91,100.89
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,233.59,186.8
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,343.65,273.03
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,282.41,224.47
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,234.87,187.02
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,252.49,202.58
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,276.42,222.28
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,248.94,200.72
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,221.67,179.17
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,192.16,155.21
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,163.21,131.07
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,131.3,103.71
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,100.56,76.89
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,67.76,48.34
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,33.41,15.57
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,14.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,20.11,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,56.75,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,120.83,78.06
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,191.44,142.1
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,252.61,196.11
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,321.23,255.18
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,219.67,177.77
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,67.85,51.9
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,78.52,61.17
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,89.25,70.04
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,161.46,130.04
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,233.06,187.59
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,276.99,222.42
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,334.19,267.02
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,221.38,176.69
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,114.76,89.24
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,129.31,101.26
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,144.02,112.99
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,117.47,91.42
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,91.65,70.41
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,98.52,76.07
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,105.44,81.71
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,104.46,80.76
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,103.5,79.87
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,205.38,163.02
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,305.61,241.82
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,148.72,117.42
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,7.42,0.58
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,6.96,0.23
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,6.49,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,6.03,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,5.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,5.1,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,4.63,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.7,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.78,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,2.31,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.85,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.92,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,10.48,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,22.13,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,93.71,62.66
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,169.64,128.6
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,219.96,174.45
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,276.81,224.99
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,331.88,272.64
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,387.29,319.17
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,435.56,359.12
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,484.58,398.54
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,576.81,471.98
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,673.13,544.99
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,521.5,425.01
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,312.24,254.0
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,405.99,330.87
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,505.15,407.95
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,470.57,379.24
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,446.27,358.98
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,350.82,282.59
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,267.15,213.96
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,225.64,180.77
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,197.7,158.02
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,238.05,191.3
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,292.75,235.28
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,335.58,270.82
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,389.86,314.83
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,238.94,194.04
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,102.84,81.08
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,200.99,164.43
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,294.63,241.25
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,204.49,166.93
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,113.62,90.81
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,101.81,81.38
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,90.06,71.71
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,77.32,60.91
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,64.63,50.0
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,51.44,38.68
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,38.27,27.17
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,26.46,16.61
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,14.84,5.22
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,7.63,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,17.2,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,58.37,39.17
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,105.05,80.84
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,141.52,113.88
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,180.12,148.38
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,217.57,181.09
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,256.52,214.31
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,291.17,243.58
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,326.59,272.91
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,336.88,281.05
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,355.0,295.22
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,286.03,237.2
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,190.01,155.69
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,284.9,235.28
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,385.82,316.65
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,504.44,412.97
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,627.33,509.52
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,643.09,520.19
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,657.19,530.48
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,677.03,546.29
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,694.86,560.56
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,810.8,650.28
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,901.25,716.21
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,884.98,704.55
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,865.28,691.48
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,836.97,672.17
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,812.07,655.35
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,774.78,630.03
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,735.18,602.71
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,683.99,565.24
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,632.16,525.38
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,576.55,481.62
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,521.1,436.56
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,454.38,379.94
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,388.79,322.85
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,319.13,261.53
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,255.26,203.75
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,177.72,134.8
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,113.86,73.04
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,40.94,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,16.2,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,37.96,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,133.5,92.66
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,249.3,190.93
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,315.62,252.83
