Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,387.98,318.57
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,451.44,374.94
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,517.36,431.23
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,571.62,477.09
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,629.53,524.23
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,677.66,560.8
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,723.88,593.51
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,766.73,623.88
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,807.32,652.14
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,839.99,673.44
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,869.61,692.39
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,893.7,708.14
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,914.34,721.46
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,924.61,726.2
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,930.97,728.4
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,933.94,729.73
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,933.13,728.62
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,923.51,722.09
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,910.28,713.26
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,892.54,702.2
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,871.4,688.82
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,849.5,673.72
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,817.8,651.61
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,779.92,625.0
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,739.73,596.53
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,695.39,564.67
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,649.14,530.24
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,593.62,487.28
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,538.06,443.02
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,478.17,393.36
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,419.37,342.86
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,349.97,282.76
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,285.3,224.8
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,214.08,160.9
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,150.62,97.95
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,62.49,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,6.2,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,12.06,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,28.76,17.74
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,45.85,33.53
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,66.77,52.09
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,88.08,70.88
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,109.39,89.29
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,131.42,108.03
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,158.49,130.86
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,179.77,148.53
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,202.2,166.73
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,225.16,185.09
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,219.17,179.42
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,202.19,164.88
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,285.96,234.21
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,374.75,305.17
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,329.74,267.74
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,295.94,239.69
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,335.23,271.68
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,375.0,303.19
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,419.59,338.18
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,450.2,362.18
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,447.2,359.71
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,443.66,357.17
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,468.32,377.82
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,504.08,406.26
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,661.88,530.62
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,793.61,624.94
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,757.05,598.16
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,718.27,571.78
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,676.72,543.02
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,633.26,511.56
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,578.66,470.28
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,524.06,427.74
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,464.18,378.84
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,408.21,331.36
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,339.95,273.54
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,276.74,217.89
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,204.24,154.04
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,142.07,94.56
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,59.89,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,29.16,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,81.78,12.25
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,146.61,102.89
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,219.68,168.59
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,282.49,225.05
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,352.03,285.68
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,411.75,337.01
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,472.07,387.07
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,528.7,432.08
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,586.04,475.95
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,633.49,511.34
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,679.65,543.92
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,722.08,572.07
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,762.7,598.44
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,797.65,620.4
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,830.09,640.43
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,854.29,655.86
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,875.33,669.24
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,781.23,603.81
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,668.36,520.67
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,629.24,492.4
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,602.09,471.42
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,556.26,436.81
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,496.37,391.73
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,538.74,425.5
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,564.61,446.07
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,577.23,457.0
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,598.93,474.28
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,409.36,328.94
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,222.38,178.75
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,175.52,141.62
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,140.24,112.65
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,125.96,101.31
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,111.82,89.84
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,95.91,76.56
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,80.06,63.14
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,64.26,49.63
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,48.47,35.9
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,33.73,22.89
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,19.49,9.86
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,9.73,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,31.81,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,89.35,22.25
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,154.6,108.52
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,228.47,173.91
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,291.74,230.48
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,359.42,289.26
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,419.4,339.56
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,481.79,389.5
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,538.24,433.28
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,595.27,475.81
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,642.85,509.8
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,689.01,540.55
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,731.3,568.66
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,771.67,595.06
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,804.83,615.09
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,835.27,633.16
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,859.67,647.26
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,873.65,654.54
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,887.25,661.59
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,897.37,666.44
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,901.13,667.58
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,901.3,666.68
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,896.24,662.33
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,887.61,655.91
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,871.28,645.04
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,851.64,632.34
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,829.9,619.08
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,798.44,599.38
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,674.21,515.99
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,548.63,425.64
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,504.26,395.39
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,460.24,363.56
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,417.96,332.87
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,376.35,301.65
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,331.21,266.63
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,287.1,231.1
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,237.64,190.09
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,191.01,150.04
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,141.49,106.95
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,97.26,66.44
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,43.02,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,29.65,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,83.12,27.42
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,146.27,104.35
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,218.12,168.28
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,282.16,225.43
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,353.18,286.99
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,416.72,340.15
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,483.98,393.97
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,541.44,438.69
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,597.16,480.41
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,651.99,519.94
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,706.72,556.56
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,749.82,582.78
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,790.93,606.9
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,825.14,626.57
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,856.59,644.12
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,874.46,653.7
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,895.85,665.81
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,909.9,671.85
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,920.38,675.76
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,924.85,677.27
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,925.63,676.73
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,917.12,670.18
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,912.51,666.45
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,762.61,569.97
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,593.21,451.99
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,720.49,548.94
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,812.8,611.49
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,775.36,586.68
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,735.67,562.02
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,692.3,535.08
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,647.04,505.52
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,593.03,466.96
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,538.81,426.89
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,480.37,382.41
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,422.86,336.56
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,357.6,282.56
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,294.75,228.47
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,221.25,165.05
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,157.57,107.32
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,67.68,8.96
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,35.57,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,99.84,39.9
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,163.78,116.77
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,236.73,181.58
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,299.75,238.1
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,367.05,296.62
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,428.36,348.03
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,492.24,399.24
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,548.79,443.09
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,605.75,485.45
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,653.9,519.59
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,700.71,550.06
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,742.37,576.07
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,781.99,600.1
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,809.51,615.41
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,840.4,632.89
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,863.7,647.19
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,883.74,659.46
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,897.86,666.72
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,908.46,671.85
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,912.49,674.15
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,912.85,674.33
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,906.86,669.35
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,897.24,662.26
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,814.0,608.09
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,712.51,540.48
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,685.88,524.32
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,657.57,505.7
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,585.44,454.38
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,505.0,396.28
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,594.41,466.42
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,646.16,505.81
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,519.05,410.05
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,398.79,318.16
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,352.71,282.67
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,307.62,246.09
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,258.0,205.27
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,211.02,165.16
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,159.64,120.7
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,113.14,78.66
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,50.07,11.47
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,39.53,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,109.36,49.03
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,174.48,123.7
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,249.7,190.13
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,313.6,247.23
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,383.17,307.07
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,445.73,358.75
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,510.71,409.82
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,567.21,452.95
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,619.52,491.33
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,669.45,526.08
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,718.14,557.95
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,760.64,584.8
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,800.97,609.74
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,834.2,629.5
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,864.41,647.13
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,888.34,661.75
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,908.87,674.24
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,922.94,681.35
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,933.29,686.23
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,937.32,688.52
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,937.54,688.61
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,932.89,685.78
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,924.44,680.72
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,907.28,670.19
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,886.56,657.54
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,859.89,639.83
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,830.15,620.17
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,794.15,598.57
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,755.62,575.0
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,710.15,545.15
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,667.89,517.11
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,613.56,478.47
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,558.82,438.03
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,496.91,391.13
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,436.54,343.45
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,368.76,288.65
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,305.07,234.81
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,230.77,171.62
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,168.44,116.15
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,72.88,24.28
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,34.28,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,96.54,47.65
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,159.96,114.02
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,234.14,178.02
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,298.7,234.56
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,369.9,294.92
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,431.77,346.07
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,494.25,395.64
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,551.29,439.02
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,608.88,481.01
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,666.26,521.83
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,718.7,556.15
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,761.56,582.34
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,802.27,606.54
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,835.3,625.97
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,865.42,643.36
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,889.87,657.22
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,910.94,668.89
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,924.67,675.64
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,934.69,680.23
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,938.26,681.12
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,938.04,679.86
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,932.69,675.35
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,923.56,668.69
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,906.49,657.19
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,885.9,643.69
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,858.57,625.98
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,828.18,606.39
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,791.96,583.21
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,753.26,558.33
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,708.73,530.08
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,667.36,503.56
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,613.53,467.64
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,559.24,429.69
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,497.98,385.27
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,438.08,339.58
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,370.45,285.52
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,306.86,232.42
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,234.05,171.17
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,172.62,117.34
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,94.72,38.26
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,29.79,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,39.46,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,111.01,58.61
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,174.56,123.94
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,248.8,187.67
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,313.48,243.87
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,382.39,301.84
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,445.47,353.34
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,511.06,404.62
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,568.61,447.93
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,626.55,489.88
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,679.19,526.18
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,730.96,559.44
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,714.96,544.79
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,685.6,521.99
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,714.14,540.18
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,740.28,555.76
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,831.11,614.07
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,919.95,668.21
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,830.57,607.74
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,713.74,527.28
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,770.96,569.75
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,832.4,609.54
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,883.66,641.81
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,927.06,668.9
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,910.23,659.31
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,889.93,648.48
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,860.4,631.48
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,827.99,612.54
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,740.85,556.85
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,647.81,495.17
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,565.27,437.21
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,493.49,384.91
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,458.9,361.12
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,422.5,334.67
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,371.99,296.25
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,323.58,258.15
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,271.58,215.58
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,222.51,173.94
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,168.83,127.85
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,120.6,85.32
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,62.12,28.9
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,40.72,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,114.66,64.09
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,176.86,126.52
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,249.94,189.66
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,314.26,245.54
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,384.53,304.3
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,444.59,353.41
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,509.09,403.83
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,566.29,446.82
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,623.83,488.42
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,674.54,523.4
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,724.12,555.2
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,767.27,581.88
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,808.31,606.72
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,841.26,626.75
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,864.43,640.36
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,889.38,655.53
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,911.07,668.56
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,926.37,676.31
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,938.1,681.95
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,942.55,684.44
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,943.25,684.82
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,938.72,680.81
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,930.43,674.64
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,913.42,664.41
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,892.9,652.15
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,866.07,635.88
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,836.16,617.63
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,800.01,594.31
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,767.04,573.07
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,699.77,529.04
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,633.07,484.72
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,505.25,392.48
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,385.33,302.68
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,331.2,262.26
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,288.09,228.27
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,241.3,190.17
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,196.87,152.78
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,155.08,116.8
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,111.14,78.44
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,55.08,27.23
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,42.39,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,119.7,69.79
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,182.36,130.5
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,256.87,194.17
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,318.99,248.02
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,388.78,306.01
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,415.06,328.57
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,431.26,341.8
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,526.35,413.71
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,628.43,486.84
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,643.26,494.94
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,654.58,500.88
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,681.61,519.1
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,704.6,534.29
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,720.66,543.79
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,732.61,550.61
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,819.9,608.13
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,903.02,660.18
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,914.69,666.89
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,922.7,672.57
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,840.21,619.02
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,742.2,553.09
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,697.14,522.19
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,638.12,480.81
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,638.68,483.8
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,649.83,493.12
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,653.14,496.93
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,652.41,497.99
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,528.62,408.81
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,414.56,324.31
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,373.74,294.67
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,334.16,264.76
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,304.6,242.97
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,274.96,220.47
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,239.61,192.78
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,205.66,165.49
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,169.52,135.71
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,134.9,106.44
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,98.76,75.38
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,65.19,46.36
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,32.88,16.27
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,7.63,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
