Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,50.5,15.5,0.9,11.5,20.0,23.6,0.0
2016,2,12,7,30,101.0,31.0,0.8,12.0,40.0,63.19,38.44
2016,2,12,7,45,145.0,49.5,0.75,12.5,71.5,102.4,75.43
2016,2,12,8,0,189.0,68.0,0.7,13.0,103.0,146.49,113.9
2016,2,12,8,15,216.5,86.5,0.65,13.0,137.0,188.67,150.93
2016,2,12,8,30,244.0,105.0,0.6,13.0,171.0,233.6,189.47
2016,2,12,8,45,271.0,119.0,0.6,13.5,205.0,275.54,224.41
2016,2,12,9,0,298.0,133.0,0.6,14.0,239.0,319.76,260.19
2016,2,12,9,15,454.0,121.0,0.55,14.5,304.0,424.53,343.05
2016,2,12,9,30,610.0,109.0,0.5,15.0,369.0,538.53,429.08
2016,2,12,9,45,637.0,112.5,0.45,15.5,405.5,587.52,462.91
2016,2,12,10,0,664.0,116.0,0.4,16.0,442.0,636.52,496.32
2016,2,12,10,15,560.0,157.5,0.4,16.5,444.5,622.05,482.15
2016,2,12,10,30,456.0,199.0,0.4,17.0,447.0,604.2,465.93
2016,2,12,10,45,492.0,197.5,0.45,17.5,476.5,645.74,495.5
2016,2,12,11,0,528.0,196.0,0.5,18.0,506.0,687.11,523.75
2016,2,12,11,15,561.5,190.5,0.55,18.0,529.0,721.13,547.7
2016,2,12,11,30,595.0,185.0,0.6,18.0,552.0,758.98,574.06
2016,2,12,11,45,554.5,203.5,0.65,18.5,549.5,746.31,563.37
2016,2,12,12,0,514.0,222.0,0.7,19.0,547.0,735.32,554.38
2016,2,12,12,15,536.0,214.5,0.7,19.0,554.0,748.99,564.34
2016,2,12,12,30,558.0,207.0,0.7,19.0,561.0,760.32,572.42
2016,2,12,12,45,468.5,234.0,0.75,19.5,529.5,707.26,533.59
2016,2,12,13,0,379.0,261.0,0.8,20.0,498.0,640.13,485.49
2016,2,12,13,15,447.5,234.0,0.8,19.5,508.0,678.01,515.5
2016,2,12,13,30,516.0,207.0,0.8,19.0,518.0,699.22,532.93
2016,2,12,13,45,546.0,189.0,0.85,19.0,507.0,693.07,530.33
2016,2,12,14,0,576.0,171.0,0.9,19.0,496.0,683.3,525.46
2016,2,12,14,15,540.5,172.0,0.9,18.5,465.0,639.43,495.31
2016,2,12,14,30,505.0,173.0,0.9,18.0,434.0,595.56,464.94
2016,2,12,14,45,479.0,165.0,0.95,18.0,399.5,549.02,431.91
2016,2,12,15,0,453.0,157.0,1.0,18.0,365.0,502.77,398.29
2016,2,12,15,15,535.5,125.5,0.95,17.5,349.0,500.98,399.01
2016,2,12,15,30,618.0,94.0,0.9,17.0,333.0,495.31,395.38
2016,2,12,15,45,570.0,92.0,0.85,16.5,292.5,435.84,348.73
2016,2,12,16,0,522.0,90.0,0.8,16.0,252.0,379.18,303.34
2016,2,12,16,15,477.0,80.0,0.75,15.5,209.0,319.03,253.9
2016,2,12,16,30,432.0,70.0,0.7,15.0,166.0,260.88,204.58
2016,2,12,16,45,364.0,57.0,0.7,14.5,124.5,198.31,151.04
2016,2,12,17,0,296.0,44.0,0.7,14.0,83.0,143.17,102.96
2016,2,12,17,15,148.0,30.0,0.7,13.5,49.5,76.12,44.21
2016,2,12,17,30,0.0,16.0,0.7,13.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,0.75,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,196.0,13.5,1.05,10.5,31.0,53.22,0.0
2016,2,13,7,30,392.0,27.0,1.1,11.0,62.0,132.78,82.9
2016,2,13,7,45,493.5,35.5,1.15,11.5,108.0,195.69,142.82
2016,2,13,8,0,595.0,44.0,1.2,12.0,154.0,268.19,206.82
2016,2,13,8,15,656.0,50.0,1.15,12.5,203.0,334.17,265.25
2016,2,13,8,30,717.0,56.0,1.1,13.0,252.0,405.52,326.05
2016,2,13,8,45,383.5,99.0,1.1,13.5,206.0,318.9,259.97
2016,2,13,9,0,50.0,142.0,1.1,14.0,160.0,175.28,141.9
2016,2,13,9,15,43.5,157.0,1.0,14.5,174.0,189.12,153.21
2016,2,13,9,30,37.0,172.0,0.9,15.0,188.0,202.42,163.18
2016,2,13,9,45,50.0,191.5,0.85,15.5,215.0,233.98,188.04
2016,2,13,10,0,63.0,211.0,0.8,16.0,242.0,266.6,213.19
2016,2,13,10,15,116.0,231.0,0.75,16.5,293.0,342.56,272.38
2016,2,13,10,30,169.0,251.0,0.7,17.0,344.0,411.3,324.06
2016,2,13,10,45,107.5,250.5,0.7,17.5,310.5,351.81,276.17
2016,2,13,11,0,46.0,250.0,0.7,18.0,277.0,300.72,234.94
2016,2,13,11,15,100.5,271.5,0.7,18.0,333.0,373.4,291.84
2016,2,13,11,30,155.0,293.0,0.7,18.0,389.0,461.43,357.6
2016,2,13,11,45,558.5,185.0,0.7,18.5,538.5,729.9,557.46
2016,2,13,12,0,962.0,77.0,0.7,19.0,688.0,969.56,711.84
2016,2,13,12,15,703.5,164.0,0.7,19.0,612.0,851.68,631.58
2016,2,13,12,30,445.0,251.0,0.7,19.0,536.0,707.85,532.03
2016,2,13,12,45,346.5,271.0,0.75,19.5,491.5,626.16,474.91
2016,2,13,13,0,248.0,291.0,0.8,20.0,447.0,544.05,415.12
2016,2,13,13,15,288.5,276.5,0.8,19.5,454.5,573.71,439.12
2016,2,13,13,30,329.0,262.0,0.8,19.0,462.0,587.13,450.68
2016,2,13,13,45,622.5,171.0,0.85,19.0,531.5,743.87,568.27
2016,2,13,14,0,916.0,80.0,0.9,19.0,601.0,855.86,644.17
2016,2,13,14,15,904.5,78.5,1.0,18.5,571.5,819.33,621.8
2016,2,13,14,30,893.0,77.0,1.1,18.0,542.0,780.21,599.1
2016,2,13,14,45,875.0,75.0,1.2,18.0,505.5,733.41,569.25
2016,2,13,15,0,857.0,73.0,1.3,18.0,469.0,689.8,540.95
2016,2,13,15,15,834.5,70.5,1.25,17.5,427.5,636.14,502.88
2016,2,13,15,30,812.0,68.0,1.2,17.0,386.0,581.87,462.48
2016,2,13,15,45,781.0,64.0,1.2,16.5,340.0,520.88,415.88
2016,2,13,16,0,750.0,60.0,1.2,16.0,294.0,460.84,368.1
2016,2,13,16,15,701.0,55.0,1.15,15.0,246.0,392.8,312.52
2016,2,13,16,30,652.0,50.0,1.1,14.0,198.0,328.41,257.63
2016,2,13,16,45,573.0,43.0,1.05,13.5,150.0,255.63,194.34
2016,2,13,17,0,494.0,36.0,1.0,13.0,102.0,193.05,138.4
2016,2,13,17,15,348.5,25.5,1.05,12.5,62.0,118.52,70.49
2016,2,13,17,30,203.0,15.0,1.1,12.0,22.0,48.72,0.0
2016,2,13,17,45,101.5,7.5,1.15,12.0,11.0,7.15,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,194.0,13.5,1.2,11.5,31.5,53.41,0.0
2016,2,14,7,30,388.0,27.0,1.2,12.0,63.0,132.28,84.04
2016,2,14,7,45,489.5,34.5,1.3,12.5,108.5,192.32,140.27
2016,2,14,8,0,591.0,42.0,1.4,13.0,154.0,265.73,204.84
2016,2,14,8,15,648.5,47.0,1.3,13.5,201.5,329.0,260.95
2016,2,14,8,30,706.0,52.0,1.2,14.0,249.0,397.27,319.17
2016,2,14,8,45,743.0,56.0,1.15,14.5,295.0,458.38,369.75
2016,2,14,9,0,780.0,60.0,1.1,15.0,341.0,521.44,419.67
2016,2,14,9,15,647.0,97.0,1.15,15.5,349.5,521.97,419.47
2016,2,14,9,30,514.0,134.0,1.2,16.0,358.0,501.02,402.26
2016,2,14,9,45,680.0,105.0,1.3,17.0,428.5,611.59,486.73
2016,2,14,10,0,846.0,76.0,1.4,18.0,499.0,723.93,566.17
2016,2,14,10,15,859.0,78.0,1.4,18.0,530.5,760.41,589.61
2016,2,14,10,30,872.0,80.0,1.4,18.0,562.0,800.01,615.78
2016,2,14,10,45,687.0,145.0,1.4,18.5,535.0,756.14,582.63
2016,2,14,11,0,502.0,210.0,1.4,19.0,508.0,682.76,526.58
2016,2,14,11,15,363.0,250.5,1.4,19.0,469.5,604.65,467.91
2016,2,14,11,30,224.0,291.0,1.4,19.0,431.0,520.32,403.23
2016,2,14,11,45,377.0,255.5,1.4,19.5,495.0,633.58,488.99
2016,2,14,12,0,530.0,220.0,1.4,20.0,559.0,749.74,571.89
2016,2,14,12,15,507.0,229.5,1.4,20.0,555.0,741.61,564.26
2016,2,14,12,30,484.0,239.0,1.4,20.0,551.0,731.07,556.36
2016,2,14,12,45,697.5,160.0,1.45,20.0,604.0,839.94,635.51
2016,2,14,13,0,911.0,81.0,1.5,20.0,657.0,921.99,690.25
2016,2,14,13,15,907.5,80.0,1.45,20.0,643.5,906.32,678.64
2016,2,14,13,30,904.0,79.0,1.4,20.0,630.0,887.13,665.97
2016,2,14,13,45,895.5,79.0,1.4,20.0,609.0,861.45,649.73
2016,2,14,14,0,887.0,79.0,1.4,20.0,588.0,832.71,631.46
2016,2,14,14,15,877.0,77.5,1.35,19.5,559.5,798.12,609.68
2016,2,14,14,30,867.0,76.0,1.3,19.0,531.0,760.94,585.96
2016,2,14,14,45,849.5,75.0,1.3,19.0,496.0,721.74,559.99
2016,2,14,15,0,832.0,74.0,1.3,19.0,461.0,675.33,528.5
2016,2,14,15,15,809.5,71.0,1.25,18.5,420.5,622.01,490.71
2016,2,14,15,30,787.0,68.0,1.2,18.0,380.0,568.18,450.71
2016,2,14,15,45,750.0,65.5,1.2,18.0,334.5,506.61,402.95
2016,2,14,16,0,713.0,63.0,1.2,18.0,289.0,446.58,354.74
2016,2,14,16,15,663.5,58.0,1.15,17.5,241.5,380.05,300.21
2016,2,14,16,30,614.0,53.0,1.1,17.0,194.0,319.19,248.27
2016,2,14,16,45,525.5,46.5,1.1,16.5,146.5,245.69,185.59
2016,2,14,17,0,437.0,40.0,1.1,16.0,99.0,181.4,129.69
2016,2,14,17,15,300.5,28.0,1.05,15.5,61.0,110.36,67.02
2016,2,14,17,30,164.0,16.0,1.0,15.0,23.0,49.01,0.0
2016,2,14,17,45,82.0,8.0,1.0,15.0,11.5,7.63,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.5,1.15,13.5,36.0,59.89,0.0
2016,2,15,7,30,459.0,27.0,1.1,14.0,72.0,147.7,94.24
2016,2,15,7,45,556.0,34.0,1.1,14.5,119.0,212.42,153.83
2016,2,15,8,0,653.0,41.0,1.1,15.0,166.0,287.71,219.59
2016,2,15,8,15,707.5,45.5,1.05,15.5,215.5,352.74,276.66
2016,2,15,8,30,762.0,50.0,1.0,16.0,265.0,422.35,335.26
2016,2,15,8,45,798.5,53.0,0.95,16.5,313.0,485.02,386.17
2016,2,15,9,0,835.0,56.0,0.9,17.0,361.0,545.96,433.59
2016,2,15,9,15,859.0,58.5,0.9,17.5,405.0,603.0,476.41
2016,2,15,9,30,883.0,61.0,0.9,18.0,449.0,659.82,517.42
2016,2,15,9,45,900.5,63.0,0.9,19.0,488.0,710.89,549.97
2016,2,15,10,0,918.0,65.0,0.9,20.0,527.0,760.49,580.46
2016,2,15,10,15,930.0,66.5,0.9,20.0,560.0,803.43,607.93
2016,2,15,10,30,942.0,68.0,0.9,20.0,593.0,843.91,633.47
2016,2,15,10,45,950.0,69.0,0.9,20.5,618.5,877.74,653.11
2016,2,15,11,0,958.0,70.0,0.9,21.0,644.0,908.43,670.55
2016,2,15,11,15,963.0,70.5,0.9,21.0,662.0,932.54,684.96
2016,2,15,11,30,968.0,71.0,0.9,21.0,680.0,953.03,697.16
2016,2,15,11,45,970.5,71.5,0.9,21.5,690.0,967.53,704.3
2016,2,15,12,0,973.0,72.0,0.9,22.0,700.0,978.14,709.15
2016,2,15,12,15,973.0,72.0,0.9,22.0,701.5,981.9,711.22
2016,2,15,12,30,973.0,72.0,0.9,22.0,703.0,981.67,711.02
2016,2,15,12,45,967.0,74.0,0.9,22.0,696.0,974.38,706.59
2016,2,15,13,0,961.0,76.0,0.9,22.0,689.0,963.21,699.94
2016,2,15,13,15,956.0,75.5,0.9,22.0,674.0,946.15,689.72
2016,2,15,13,30,951.0,75.0,0.9,22.0,659.0,925.4,677.29
2016,2,15,13,45,942.0,74.5,0.95,22.0,636.0,897.69,661.32
2016,2,15,14,0,933.0,74.0,1.0,22.0,613.0,866.76,643.17
2016,2,15,14,15,922.0,72.5,0.95,21.5,583.5,830.01,620.65
2016,2,15,14,30,911.0,71.0,0.9,21.0,554.0,790.57,596.15
2016,2,15,14,45,894.0,70.0,0.9,21.0,517.5,744.9,566.66
2016,2,15,15,0,877.0,69.0,0.9,21.0,481.0,697.48,535.54
2016,2,15,15,15,855.5,66.5,0.85,20.5,439.0,643.93,499.15
2016,2,15,15,30,834.0,64.0,0.8,20.0,397.0,593.51,462.45
2016,2,15,15,45,800.0,61.0,0.8,19.5,350.5,530.78,415.82
2016,2,15,16,0,766.0,58.0,0.8,19.0,304.0,469.24,368.22
2016,2,15,16,15,719.5,53.5,0.75,18.0,255.5,401.85,314.45
2016,2,15,16,30,673.0,49.0,0.7,17.0,207.0,337.82,261.04
2016,2,15,16,45,598.0,42.5,0.7,16.5,158.5,265.5,199.39
2016,2,15,17,0,523.0,36.0,0.7,16.0,110.0,200.69,142.62
2016,2,15,17,15,387.0,26.0,0.7,15.5,68.5,128.5,78.99
2016,2,15,17,30,251.0,16.0,0.7,15.0,27.0,64.49,0.0
2016,2,15,17,45,125.5,8.0,0.75,15.0,13.5,22.06,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,217.0,14.5,0.9,13.5,36.5,59.87,0.0
2016,2,16,7,30,434.0,29.0,0.9,14.0,73.0,146.45,95.3
2016,2,16,7,45,527.0,37.0,0.9,15.0,120.0,207.75,150.85
2016,2,16,8,0,620.0,45.0,0.9,16.0,167.0,281.34,214.32
2016,2,16,8,15,676.0,50.0,0.8,16.5,216.0,346.02,270.21
2016,2,16,8,30,732.0,55.0,0.7,17.0,265.0,415.47,327.61
2016,2,16,8,45,767.5,59.0,0.65,17.5,312.5,477.45,377.15
2016,2,16,9,0,803.0,63.0,0.6,18.0,360.0,541.16,425.69
2016,2,16,9,15,828.0,66.0,0.55,18.5,403.5,598.54,467.43
2016,2,16,9,30,853.0,69.0,0.5,19.0,447.0,655.83,507.3
2016,2,16,9,45,875.5,69.0,0.5,20.0,486.5,702.51,536.58
2016,2,16,10,0,898.0,69.0,0.5,21.0,526.0,752.55,566.85
2016,2,16,10,15,910.0,70.5,0.45,21.5,558.5,794.86,591.37
2016,2,16,10,30,922.0,72.0,0.4,22.0,591.0,834.77,613.82
2016,2,16,10,45,929.5,73.5,0.4,22.5,616.0,868.28,632.68
2016,2,16,11,0,937.0,75.0,0.4,23.0,641.0,898.68,649.44
2016,2,16,11,15,942.0,76.0,0.35,23.0,658.5,923.0,662.51
2016,2,16,11,30,947.0,77.0,0.3,23.0,676.0,943.78,673.42
2016,2,16,11,45,949.0,77.5,0.25,23.5,686.0,957.58,678.81
2016,2,16,12,0,951.0,78.0,0.2,24.0,696.0,967.57,682.08
2016,2,16,12,15,951.0,78.0,0.2,24.0,697.5,971.24,684.0
2016,2,16,12,30,951.0,78.0,0.2,24.0,699.0,970.99,683.79
2016,2,16,12,45,951.0,77.0,0.2,24.0,692.5,965.63,680.69
2016,2,16,13,0,951.0,76.0,0.2,24.0,686.0,956.37,675.43
2016,2,16,13,15,946.5,75.5,0.2,24.0,671.5,939.84,665.89
2016,2,16,13,30,942.0,75.0,0.2,24.0,657.0,919.64,654.27
2016,2,16,13,45,934.0,74.0,0.2,24.0,634.5,892.31,638.29
2016,2,16,14,0,926.0,73.0,0.2,24.0,612.0,861.74,620.32
2016,2,16,14,15,915.5,71.5,0.2,24.0,582.5,825.51,598.66
2016,2,16,14,30,905.0,70.0,0.2,24.0,553.0,786.59,575.11
2016,2,16,14,45,891.0,68.0,0.25,24.0,517.5,742.04,548.3
2016,2,16,15,0,877.0,66.0,0.3,24.0,482.0,695.55,519.71
2016,2,16,15,15,856.5,63.5,0.3,23.5,440.5,642.55,485.74
2016,2,16,15,30,836.0,61.0,0.3,23.0,399.0,588.75,448.48
2016,2,16,15,45,808.5,57.5,0.35,23.0,353.5,532.78,407.75
2016,2,16,16,0,781.0,54.0,0.4,23.0,308.0,473.52,362.9
2016,2,16,16,15,737.0,50.0,0.5,22.0,259.5,407.01,312.23
2016,2,16,16,30,693.0,46.0,0.6,21.0,211.0,343.59,261.14
2016,2,16,16,45,623.0,40.0,0.7,20.5,162.5,272.37,201.55
2016,2,16,17,0,553.0,34.0,0.8,20.0,114.0,208.13,145.97
2016,2,16,17,15,424.5,25.0,0.8,19.5,72.0,134.77,82.5
2016,2,16,17,30,296.0,16.0,0.8,19.0,30.0,72.14,0.0
2016,2,16,17,45,148.0,8.0,0.85,19.0,15.0,24.74,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,1.25,15.0,0.5,0.46,0.0
2016,2,17,7,30,0.0,1.0,1.3,15.0,1.0,0.92,0.0
2016,2,17,7,45,0.0,1.5,1.4,15.5,1.5,1.39,0.0
2016,2,17,8,0,0.0,2.0,1.5,16.0,2.0,1.85,0.0
2016,2,17,8,15,0.0,3.0,1.55,16.0,3.0,2.78,0.0
2016,2,17,8,30,0.0,4.0,1.6,16.0,4.0,3.7,0.0
2016,2,17,8,45,0.0,5.0,1.7,16.5,5.0,4.63,0.0
2016,2,17,9,0,0.0,6.0,1.8,17.0,6.0,5.56,0.0
2016,2,17,9,15,0.0,26.5,1.85,17.0,26.5,24.59,15.23
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,43.68,31.26
2016,2,17,9,45,116.0,136.5,1.95,17.0,196.5,227.15,185.11
2016,2,17,10,0,232.0,226.0,2.0,17.0,346.0,418.84,337.15
2016,2,17,10,15,246.5,239.5,2.05,17.0,373.5,464.69,370.98
2016,2,17,10,30,261.0,253.0,2.1,17.0,401.0,499.87,397.29
2016,2,17,10,45,234.5,268.5,2.2,17.5,406.0,490.47,388.5
2016,2,17,11,0,208.0,284.0,2.3,18.0,411.0,490.97,387.22
2016,2,17,11,15,186.0,294.0,2.35,18.0,410.5,487.17,383.44
2016,2,17,11,30,164.0,304.0,2.4,18.0,410.0,481.91,378.6
2016,2,17,11,45,146.5,308.5,2.45,18.0,404.0,473.12,371.35
2016,2,17,12,0,129.0,313.0,2.5,18.0,398.0,463.42,363.47
2016,2,17,12,15,162.5,314.0,2.5,17.5,421.0,495.88,389.65
2016,2,17,12,30,196.0,315.0,2.5,17.0,444.0,527.82,415.14
2016,2,17,12,45,138.0,306.0,2.55,17.0,396.5,463.38,365.05
2016,2,17,13,0,80.0,297.0,2.6,17.0,349.0,385.38,304.38
2016,2,17,13,15,61.0,280.0,2.6,17.0,319.0,348.04,275.53
2016,2,17,13,30,42.0,263.0,2.6,17.0,289.0,311.24,246.65
2016,2,17,13,45,40.5,255.0,2.65,17.0,279.5,300.45,238.62
2016,2,17,14,0,39.0,247.0,2.7,17.0,270.0,289.7,230.52
2016,2,17,14,15,132.0,244.5,2.7,16.5,316.5,373.11,299.78
2016,2,17,14,30,225.0,242.0,2.7,16.0,363.0,438.39,353.56
2016,2,17,14,45,361.0,200.0,2.7,16.0,379.5,493.82,399.71
2016,2,17,15,0,497.0,158.0,2.7,16.0,396.0,538.16,436.26
2016,2,17,15,15,401.0,159.0,2.65,16.0,340.5,454.18,369.38
2016,2,17,15,30,305.0,160.0,2.6,16.0,285.0,368.49,300.72
2016,2,17,15,45,281.0,146.5,2.6,16.0,251.5,325.2,265.72
2016,2,17,16,0,257.0,133.0,2.6,16.0,218.0,283.68,231.25
2016,2,17,16,15,232.5,114.5,2.6,15.5,182.0,238.21,193.25
2016,2,17,16,30,208.0,96.0,2.6,15.0,146.0,195.03,156.26
2016,2,17,16,45,169.5,76.5,2.65,15.0,111.5,148.24,115.6
2016,2,17,17,0,131.0,57.0,2.7,15.0,77.0,105.72,78.48
2016,2,17,17,15,65.5,38.0,2.7,14.5,48.0,58.34,38.14
2016,2,17,17,30,0.0,19.0,2.7,14.0,19.0,18.03,0.0
2016,2,17,17,45,0.0,9.5,2.75,14.0,9.5,9.05,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,10.5,19.5,1.4,11.0,20.5,20.98,2.56
2016,2,18,7,30,21.0,39.0,1.4,11.0,41.0,45.32,30.71
2016,2,18,7,45,46.0,60.5,1.45,11.5,69.0,76.71,58.04
2016,2,18,8,0,71.0,82.0,1.5,12.0,97.0,115.37,91.42
2016,2,18,8,15,88.0,103.5,1.5,12.0,127.0,149.56,121.19
2016,2,18,8,30,105.0,125.0,1.5,12.0,157.0,185.57,152.09
2016,2,18,8,45,128.0,142.0,1.55,12.5,186.5,221.2,181.94
2016,2,18,9,0,151.0,159.0,1.6,13.0,216.0,259.08,213.09
2016,2,18,9,15,234.5,170.0,1.6,13.0,270.5,338.44,278.25
2016,2,18,9,30,318.0,181.0,1.6,13.0,325.0,416.95,341.27
2016,2,18,9,45,523.0,154.0,1.6,13.5,414.5,555.92,450.62
2016,2,18,10,0,728.0,127.0,1.6,14.0,504.0,705.01,562.33
2016,2,18,10,15,557.5,178.5,1.55,14.0,477.5,650.48,516.96
2016,2,18,10,30,387.0,230.0,1.5,14.0,451.0,575.99,457.98
2016,2,18,10,45,593.5,181.0,1.5,14.0,536.5,718.17,566.92
2016,2,18,11,0,800.0,132.0,1.5,14.0,622.0,862.16,667.38
2016,2,18,11,15,807.5,133.0,1.45,14.0,640.0,881.58,677.59
2016,2,18,11,30,815.0,134.0,1.4,14.0,658.0,902.87,690.58
2016,2,18,11,45,826.5,131.5,1.4,14.5,669.5,920.76,700.67
2016,2,18,12,0,838.0,129.0,1.4,15.0,681.0,935.34,708.63
2016,2,18,12,15,838.5,129.0,1.4,15.0,682.5,939.12,710.82
2016,2,18,12,30,839.0,129.0,1.4,15.0,684.0,939.32,710.91
2016,2,18,12,45,853.5,121.0,1.4,15.0,681.0,939.81,711.41
2016,2,18,13,0,868.0,113.0,1.4,15.0,678.0,936.38,709.44
2016,2,18,13,15,862.5,112.0,1.4,15.0,663.5,919.09,698.35
2016,2,18,13,30,857.0,111.0,1.4,15.0,649.0,898.41,685.23
2016,2,18,13,45,847.5,109.5,1.4,15.0,626.5,870.46,667.23
2016,2,18,14,0,838.0,108.0,1.4,15.0,604.0,839.58,647.24
2016,2,18,14,15,824.5,106.0,1.35,15.0,574.0,802.18,622.02
2016,2,18,14,30,811.0,104.0,1.3,15.0,544.0,762.5,595.09
2016,2,18,14,45,791.5,101.5,1.3,15.0,508.0,715.81,563.44
2016,2,18,15,0,772.0,99.0,1.3,15.0,472.0,670.74,532.16
2016,2,18,15,15,746.5,95.5,1.2,14.5,430.5,616.66,492.34
2016,2,18,15,30,721.0,92.0,1.1,14.0,389.0,562.48,451.42
2016,2,18,15,45,698.5,84.0,1.05,14.0,345.0,505.21,406.57
2016,2,18,16,0,676.0,76.0,1.0,14.0,301.0,448.35,360.56
2016,2,18,16,15,625.0,70.0,0.95,13.0,253.0,381.23,306.06
2016,2,18,16,30,574.0,64.0,0.9,12.0,205.0,318.19,252.83
2016,2,18,16,45,501.5,55.0,0.9,11.5,158.5,248.91,192.93
2016,2,18,17,0,429.0,46.0,0.9,11.0,112.0,187.16,138.32
2016,2,18,17,15,299.0,34.0,0.95,10.5,71.5,117.0,77.85
2016,2,18,17,30,169.0,22.0,1.0,10.0,31.0,57.47,2.65
2016,2,18,17,45,84.5,11.0,1.05,10.0,15.5,20.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.0,18.0,1.2,10.5,38.5,58.94,19.83
2016,2,19,7,30,358.0,36.0,1.2,11.0,77.0,136.97,94.17
2016,2,19,7,45,448.5,45.5,1.3,11.5,122.5,197.4,148.02
2016,2,19,8,0,539.0,55.0,1.4,12.0,168.0,267.95,209.98
2016,2,19,8,15,597.0,61.5,1.4,12.5,216.0,331.11,265.57
2016,2,19,8,30,655.0,68.0,1.4,13.0,264.0,399.54,323.73
2016,2,19,8,45,692.0,73.0,1.45,13.5,310.5,459.97,373.9
2016,2,19,9,0,729.0,78.0,1.5,14.0,357.0,522.49,423.92
2016,2,19,9,15,756.0,81.5,1.45,14.0,400.0,576.69,466.24
2016,2,19,9,30,783.0,85.0,1.4,14.0,443.0,633.15,508.81
2016,2,19,9,45,616.0,137.0,1.4,14.5,433.5,608.75,486.65
2016,2,19,10,0,449.0,189.0,1.4,15.0,424.0,561.5,447.49
2016,2,19,10,15,649.5,141.5,1.35,15.0,504.0,687.85,544.14
2016,2,19,10,30,850.0,94.0,1.3,15.0,584.0,814.76,631.69
2016,2,19,10,45,854.0,97.5,1.3,15.5,608.0,846.18,649.64
2016,2,19,11,0,858.0,101.0,1.3,16.0,632.0,874.53,666.49
2016,2,19,11,15,864.0,102.5,1.3,16.0,649.5,899.11,681.99
2016,2,19,11,30,870.0,104.0,1.3,16.0,667.0,920.42,695.35
2016,2,19,11,45,858.5,111.0,1.3,16.0,673.5,928.74,700.16
2016,2,19,12,0,847.0,118.0,1.3,16.0,680.0,933.16,702.69
2016,2,19,12,15,713.0,165.5,1.25,15.5,639.5,871.64,661.7
2016,2,19,12,30,579.0,213.0,1.2,15.0,599.0,794.56,609.16
2016,2,19,12,45,374.5,263.5,1.2,15.0,512.0,646.14,500.95
2016,2,19,13,0,170.0,314.0,1.2,15.0,425.0,500.41,390.44
2016,2,19,13,15,249.0,295.5,1.15,14.5,454.5,561.68,439.8
2016,2,19,13,30,328.0,277.0,1.1,14.0,484.0,605.74,474.38
2016,2,19,13,45,316.5,269.0,1.1,14.0,463.0,579.58,455.1
2016,2,19,14,0,305.0,261.0,1.1,14.0,442.0,552.7,435.87
2016,2,19,14,15,547.0,184.0,1.05,14.0,490.5,664.92,524.09
2016,2,19,14,30,789.0,107.0,1.0,14.0,539.0,750.27,586.5
2016,2,19,14,45,773.0,103.5,0.95,14.0,504.0,705.73,554.3
2016,2,19,15,0,757.0,100.0,0.9,14.0,469.0,662.65,524.01
2016,2,19,15,15,492.5,136.5,0.85,13.5,368.5,490.73,394.0
2016,2,19,15,30,228.0,173.0,0.8,13.0,268.0,336.24,272.51
2016,2,19,15,45,209.5,157.0,0.75,13.0,236.5,288.89,235.54
2016,2,19,16,0,191.0,141.0,0.7,13.0,205.0,251.65,205.04
2016,2,19,16,15,174.5,120.5,0.65,12.5,172.5,211.75,172.04
2016,2,19,16,30,158.0,100.0,0.6,12.0,140.0,173.4,139.49
2016,2,19,16,45,131.0,79.5,0.55,12.0,107.5,132.99,104.46
2016,2,19,17,0,104.0,59.0,0.5,12.0,75.0,95.52,71.7
2016,2,19,17,15,55.0,40.0,0.5,12.0,48.0,57.67,39.12
2016,2,19,17,30,6.0,21.0,0.5,12.0,21.0,21.06,0.86
2016,2,19,17,45,3.0,10.5,0.55,12.0,10.5,10.36,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,6.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,7.0,9.0,8.58,0.0
2016,2,20,7,15,85.0,26.0,0.95,7.5,36.0,46.84,19.76
2016,2,20,7,30,170.0,43.0,0.9,8.0,63.0,93.31,66.35
2016,2,20,7,45,213.0,61.5,0.9,8.5,99.0,136.76,105.39
2016,2,20,8,0,256.0,80.0,0.9,9.0,135.0,185.09,148.24
2016,2,20,8,15,284.0,97.5,0.85,9.5,172.5,230.57,188.23
2016,2,20,8,30,312.0,115.0,0.8,10.0,210.0,278.78,229.31
2016,2,20,8,45,341.5,127.0,0.8,10.5,246.5,323.97,266.91
2016,2,20,9,0,371.0,139.0,0.8,11.0,283.0,380.28,312.06
2016,2,20,9,15,379.5,155.5,0.75,11.5,317.5,422.44,344.3
2016,2,20,9,30,388.0,172.0,0.7,12.0,352.0,464.36,375.34
2016,2,20,9,45,480.5,163.5,0.65,12.5,404.5,538.3,431.1
2016,2,20,10,0,573.0,155.0,0.6,13.0,457.0,617.58,488.56
2016,2,20,10,15,510.0,187.0,0.5,13.5,468.0,624.93,488.76
2016,2,20,10,30,447.0,219.0,0.4,14.0,479.0,625.86,484.98
2016,2,20,10,45,506.5,208.0,0.3,14.5,514.5,677.49,519.96
2016,2,20,11,0,566.0,197.0,0.2,15.0,550.0,729.82,553.73
2016,2,20,11,15,596.5,193.0,0.2,15.0,574.0,769.29,579.75
2016,2,20,11,30,627.0,189.0,0.2,15.0,598.0,803.13,601.99
2016,2,20,11,45,622.0,194.5,0.2,15.5,605.5,812.59,606.15
2016,2,20,12,0,617.0,200.0,0.2,16.0,613.0,819.18,608.81
2016,2,20,12,15,610.5,203.0,0.25,16.0,612.5,818.87,609.07
2016,2,20,12,30,604.0,206.0,0.3,16.0,612.0,815.75,607.71
2016,2,20,12,45,754.5,153.5,0.35,16.5,655.0,894.26,659.7
2016,2,20,13,0,905.0,101.0,0.4,17.0,698.0,952.2,695.68
2016,2,20,13,15,900.5,100.0,0.45,16.5,683.5,935.47,686.89
2016,2,20,13,30,896.0,99.0,0.5,16.0,669.0,915.24,677.1
2016,2,20,13,45,888.0,97.5,0.55,16.0,646.5,895.02,666.08
2016,2,20,14,0,880.0,96.0,0.6,16.0,624.0,864.35,648.09
2016,2,20,14,15,869.0,94.0,0.65,16.0,594.5,827.72,626.04
2016,2,20,14,30,858.0,92.0,0.7,16.0,565.0,788.52,601.97
2016,2,20,14,45,848.0,88.0,0.75,16.0,530.0,745.45,574.79
2016,2,20,15,0,838.0,84.0,0.8,16.0,495.0,700.24,545.55
2016,2,20,15,15,816.5,80.5,0.85,15.5,453.0,646.08,509.08
2016,2,20,15,30,795.0,77.0,0.9,15.0,411.0,591.28,469.91
2016,2,20,15,45,771.0,71.5,0.95,14.5,366.0,532.53,426.08
2016,2,20,16,0,747.0,66.0,1.0,14.0,321.0,474.1,380.49
2016,2,20,16,15,701.5,61.0,1.05,13.0,272.0,406.84,326.49
2016,2,20,16,30,656.0,56.0,1.1,12.0,223.0,344.47,273.9
2016,2,20,16,45,581.5,49.5,1.15,11.5,173.5,272.46,211.45
2016,2,20,17,0,507.0,43.0,1.2,11.0,124.0,208.08,154.13
2016,2,20,17,15,384.0,32.0,1.2,10.5,80.5,135.64,91.18
2016,2,20,17,30,261.0,21.0,1.2,10.0,37.0,74.38,20.53
2016,2,20,17,45,130.5,10.5,1.25,9.5,18.5,25.47,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,63.5,5.5,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,127.0,11.0,1.0,8.0,14.0,26.99,0.0
2016,2,21,7,15,284.0,23.5,1.0,8.5,52.0,86.38,41.56
2016,2,21,7,30,441.0,36.0,1.0,9.0,90.0,158.97,111.17
2016,2,21,7,45,530.0,44.0,1.05,10.0,138.5,222.62,168.03
2016,2,21,8,0,619.0,52.0,1.1,11.0,187.0,296.1,232.44
2016,2,21,8,15,673.0,57.5,1.1,11.5,237.5,359.61,288.39
2016,2,21,8,30,727.0,63.0,1.1,12.0,288.0,429.41,347.41
2016,2,21,8,45,766.5,66.5,1.15,12.5,337.0,493.42,400.01
2016,2,21,9,0,806.0,70.0,1.2,13.0,386.0,559.52,452.27
2016,2,21,9,15,831.0,73.0,1.2,13.5,431.0,617.59,496.2
2016,2,21,9,30,856.0,76.0,1.2,14.0,476.0,675.53,538.48
2016,2,21,9,45,875.5,77.5,1.2,14.5,515.5,727.29,573.23
2016,2,21,10,0,895.0,79.0,1.2,15.0,555.0,772.42,602.29
2016,2,21,10,15,907.5,81.0,1.2,15.0,588.5,815.88,630.87
2016,2,21,10,30,920.0,83.0,1.2,15.0,622.0,856.95,657.46
2016,2,21,10,45,929.0,84.0,1.2,15.5,648.0,891.25,677.94
2016,2,21,11,0,938.0,85.0,1.2,16.0,674.0,922.48,696.23
2016,2,21,11,15,943.5,86.0,1.15,16.0,692.0,947.33,710.67
2016,2,21,11,30,949.0,87.0,1.1,16.0,710.0,968.63,722.79
2016,2,21,11,45,952.0,87.5,1.1,16.0,720.5,983.36,731.61
2016,2,21,12,0,955.0,88.0,1.1,16.0,731.0,994.24,738.15
2016,2,21,12,15,955.5,88.0,1.05,16.0,732.5,998.3,739.5
2016,2,21,12,30,956.0,88.0,1.0,16.0,734.0,998.39,738.52
2016,2,21,12,45,955.0,87.5,1.0,16.5,727.5,992.55,733.56
2016,2,21,13,0,954.0,87.0,1.0,17.0,721.0,982.77,726.32
2016,2,21,13,15,949.5,86.0,1.05,17.0,706.0,965.36,716.63
2016,2,21,13,30,945.0,85.0,1.1,17.0,691.0,944.25,704.65
2016,2,21,13,45,935.5,85.0,1.15,17.0,668.0,916.41,688.22
2016,2,21,14,0,926.0,85.0,1.2,17.0,645.0,885.36,669.58
2016,2,21,14,15,915.0,83.5,1.2,16.5,614.5,848.34,647.23
2016,2,21,14,30,904.0,82.0,1.2,16.0,584.0,808.64,622.78
2016,2,21,14,45,886.0,81.0,1.3,16.0,546.5,761.86,593.05
2016,2,21,15,0,868.0,80.0,1.4,16.0,509.0,718.23,564.86
2016,2,21,15,15,846.5,77.0,1.4,15.5,466.5,663.31,527.06
2016,2,21,15,30,825.0,74.0,1.4,15.0,424.0,607.68,486.25
2016,2,21,15,45,792.5,71.0,1.45,14.5,377.0,545.38,439.08
2016,2,21,16,0,760.0,68.0,1.5,14.0,330.0,484.1,390.72
2016,2,21,16,15,715.0,63.0,1.45,13.0,280.0,416.23,335.4
2016,2,21,16,30,670.0,58.0,1.4,12.0,230.0,353.24,281.71
2016,2,21,16,45,600.5,50.5,1.4,11.5,180.0,280.91,218.59
2016,2,21,17,0,531.0,43.0,1.4,11.0,130.0,215.69,160.17
2016,2,21,17,15,409.0,33.0,1.4,10.5,85.5,142.91,96.79
2016,2,21,17,30,287.0,23.0,1.4,10.0,41.0,81.62,28.84
2016,2,21,17,45,143.5,11.5,1.4,10.0,20.5,28.05,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
