Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,16.2,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,81.87,42.96
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,169.3,118.38
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,232.55,175.32
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,303.24,237.93
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,368.39,294.94
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,437.8,353.11
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,500.31,403.12
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,564.29,451.99
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,622.2,495.12
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,679.88,536.5
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,726.27,567.23
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,775.6,599.55
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,818.62,625.48
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,859.24,649.27
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,835.38,630.44
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,799.9,604.78
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,825.32,621.74
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,848.14,636.14
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,854.13,640.2
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,856.76,642.39
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,930.68,691.05
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,997.72,733.36
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,988.75,726.4
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,975.95,718.22
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,886.01,660.16
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,782.85,592.2
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,844.19,636.13
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,883.03,662.24
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,846.59,639.6
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,807.47,615.83
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,767.39,589.92
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,719.63,558.26
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,619.51,487.28
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,528.68,419.94
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,473.12,377.82
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,419.18,335.2
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,361.74,289.01
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,306.44,242.67
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,243.19,188.43
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,186.2,138.39
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,124.71,85.23
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,71.41,29.09
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,24.66,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,16.2,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,74.73,41.78
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,148.05,103.86
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,206.71,154.82
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,274.0,212.41
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,333.67,263.62
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,397.5,316.49
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,457.57,364.63
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,519.64,412.76
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,567.26,447.57
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,613.07,479.88
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,705.95,542.94
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,797.88,600.93
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,840.92,626.88
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,881.41,651.57
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,915.7,670.76
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,946.75,687.78
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,971.11,700.71
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,991.8,711.43
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,1005.45,717.69
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,1015.14,721.73
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,1018.85,722.55
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,1018.52,721.22
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,1010.67,715.25
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,998.88,707.17
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,980.93,695.9
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,959.27,682.68
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,929.97,665.64
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,897.44,646.63
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,859.67,624.92
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,819.23,601.34
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,772.2,572.0
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,728.11,544.24
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,672.82,510.65
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,616.82,473.7
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,553.87,429.56
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,491.79,383.77
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,424.03,331.86
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,359.36,279.53
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,286.35,218.29
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,219.59,160.51
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,146.92,98.7
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,86.26,38.46
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,29.47,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,18.11,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,79.84,46.92
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,158.85,112.67
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,220.86,167.02
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,292.19,228.53
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,355.74,282.89
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,423.89,338.59
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,484.44,385.74
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,548.69,433.34
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,605.72,474.24
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,662.72,513.46
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,713.86,545.73
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,763.76,575.93
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,806.75,601.61
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,847.47,625.44
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,874.25,640.93
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,904.36,658.73
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,928.8,673.04
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,949.85,685.32
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,962.75,691.3
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,971.93,695.19
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,975.73,697.25
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,975.74,697.21
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,971.77,696.06
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,963.95,692.7
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,947.43,682.95
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,927.34,671.17
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,901.05,655.53
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,871.47,637.84
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,835.0,616.76
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,795.95,593.77
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,756.4,569.82
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,709.24,540.16
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,654.87,503.88
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,599.85,464.76
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,538.46,420.12
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,478.06,374.4
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,411.46,322.97
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,349.39,272.51
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,278.94,213.68
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,215.48,158.73
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,144.86,98.41
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,86.2,41.75
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,29.32,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,7.15,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,36.23,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,90.89,54.39
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,156.22,110.78
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,215.31,162.39
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,282.42,219.8
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,344.62,272.16
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,411.49,326.13
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,471.16,371.77
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,532.69,416.64
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,588.55,456.21
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,644.65,494.48
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,691.86,525.24
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,740.43,555.32
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,782.09,580.14
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,821.68,603.25
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,857.37,623.52
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,890.52,641.98
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,848.27,613.86
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,786.57,572.84
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,798.86,581.1
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,808.69,586.72
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,796.61,577.88
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,781.88,567.7
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,876.91,631.55
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,945.87,673.2
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,928.63,663.1
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,907.95,652.3
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,881.33,637.54
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,858.35,625.11
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,821.84,602.83
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,782.83,578.87
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,735.91,549.09
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,687.65,517.94
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,634.77,484.72
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,581.41,448.96
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,521.68,405.96
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,461.6,360.9
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,396.16,310.39
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,334.15,260.22
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,267.51,204.53
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,207.04,152.3
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,138.72,94.49
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,82.46,42.31
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,28.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,9.05,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,18.01,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,64.87,40.61
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,124.07,89.58
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,171.71,130.99
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,224.46,176.12
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,274.81,218.52
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,328.05,261.84
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,377.67,301.01
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,429.54,340.64
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,499.75,394.53
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,581.16,454.95
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,631.38,489.92
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,681.43,524.28
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,753.67,572.83
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,824.25,618.39
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,857.56,638.17
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,888.08,656.54
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,847.05,628.48
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,787.37,587.35
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,744.97,556.5
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,685.81,513.85
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,672.06,504.38
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,656.72,493.27
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,678.82,510.1
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,698.77,524.95
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,727.27,545.85
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,739.44,555.79
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,669.62,506.75
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,591.01,451.5
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,590.97,455.05
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,598.09,462.51
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,568.01,441.62
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,535.86,419.23
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,446.97,353.15
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,375.15,298.52
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,370.24,296.07
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,365.35,291.78
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,350.84,279.56
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,330.11,260.22
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,263.7,203.56
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,203.66,151.19
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,136.18,94.05
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,81.4,44.36
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,28.04,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,13.34,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,27.58,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,90.04,57.6
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,172.29,123.4
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,235.12,178.31
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,307.32,240.47
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,371.03,294.6
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,437.61,348.8
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,499.78,397.8
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,563.89,446.25
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,620.43,487.24
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,676.7,526.29
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,726.28,557.9
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,768.95,584.15
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,810.69,610.51
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,850.08,634.99
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,883.29,654.96
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,913.38,672.89
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,936.53,686.58
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,956.2,698.19
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,969.23,704.38
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,978.49,708.39
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,982.78,710.81
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,983.25,711.05
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,974.82,707.03
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,962.67,700.89
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,946.55,691.3
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,926.89,679.58
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,836.91,622.82
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,731.95,553.74
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,778.93,590.34
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,798.49,605.25
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,758.85,579.86
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,711.62,549.48
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,658.4,513.58
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,604.45,474.68
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,544.36,430.37
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,484.84,384.7
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,419.1,332.3
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,357.54,281.04
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,288.65,222.32
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,225.79,167.05
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,155.13,106.64
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,97.36,54.16
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,33.15,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,14.97,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,41.74,0.09
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,92.71,60.6
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,153.11,112.16
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,210.28,162.41
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,277.7,220.89
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,339.93,274.16
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,408.9,331.45
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,434.22,352.37
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,446.38,361.74
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,465.18,375.66
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,467.82,376.56
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,510.94,408.45
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,554.33,439.48
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,527.98,416.33
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,482.24,379.22
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,452.45,354.45
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,406.44,317.41
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,476.71,370.97
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,535.18,414.07
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,640.13,491.03
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,745.08,564.7
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,662.19,503.32
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,576.16,440.45
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,623.48,476.43
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,654.69,499.62
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,655.21,500.68
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,653.65,500.65
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,617.98,475.3
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,582.13,449.93
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,542.61,421.43
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,503.39,392.88
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,485.8,381.42
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,465.8,367.69
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,453.46,360.31
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,445.15,355.16
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,296.44,238.23
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,161.33,128.77
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,131.66,105.13
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,108.58,86.12
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,84.62,65.88
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,61.6,46.26
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,42.01,29.27
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,22.34,11.33
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,11.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,19.93,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,59.82,17.48
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,115.64,75.29
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,184.24,133.42
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,248.59,190.0
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,321.76,253.11
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,384.72,306.68
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,452.63,361.9
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,515.3,410.45
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,579.72,458.15
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,636.59,498.61
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,693.05,536.45
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,738.27,562.98
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,786.33,590.71
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,828.46,615.68
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,868.1,638.68
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,899.63,656.18
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,927.84,671.52
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,951.1,683.9
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,970.84,694.13
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,985.09,700.85
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,995.6,705.44
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,999.24,706.21
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,998.96,704.88
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,993.4,700.32
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,983.92,693.62
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,966.73,684.84
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,945.88,673.96
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,918.69,659.16
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,888.23,642.26
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,851.18,620.02
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,811.46,595.9
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,709.02,528.48
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,605.22,456.19
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,614.47,466.49
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,608.7,464.17
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,544.36,417.74
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,481.86,371.5
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,417.22,322.15
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,354.37,271.97
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,282.96,213.68
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,219.02,159.76
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,150.36,102.63
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,94.08,55.02
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,36.55,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,22.59,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,69.02,25.48
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,126.89,82.28
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,197.82,142.07
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,261.79,197.71
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,332.53,257.51
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,398.07,312.79
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,467.26,368.85
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,530.17,417.86
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,594.43,466.04
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,652.11,507.11
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,704.87,542.31
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,756.48,575.57
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,806.77,607.32
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,849.0,633.52
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,888.59,657.79
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,922.1,678.91
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,952.38,698.0
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,976.93,712.46
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,997.81,724.7
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,1011.37,731.09
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,1020.98,735.21
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,1024.68,737.23
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,1024.32,736.98
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,1017.92,733.19
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,1007.5,727.12
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,990.34,717.01
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,969.39,704.69
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,942.25,688.51
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,911.75,670.22
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,874.66,648.8
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,834.73,625.28
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,787.81,595.54
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,739.02,564.11
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,684.91,529.38
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,633.53,493.7
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,572.07,448.94
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,511.09,402.76
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,444.09,350.33
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,379.65,297.6
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,308.5,237.4
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,243.15,180.2
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,171.91,119.09
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,111.87,66.77
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,42.36,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,16.41,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,45.85,20.29
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,81.93,55.8
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,125.92,93.65
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,168.68,131.23
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,214.49,170.62
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,257.33,206.72
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,301.92,243.07
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,441.7,352.56
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,592.68,464.75
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,607.71,473.63
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,610.84,474.77
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,702.76,540.19
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,798.29,602.79
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,840.21,628.18
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,879.58,652.36
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,817.62,609.66
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,723.45,541.79
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,778.27,581.52
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,837.52,621.48
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,809.3,599.65
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,781.66,579.16
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,804.0,596.51
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,823.9,611.61
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,784.03,583.02
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,742.33,553.73
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,713.9,536.21
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,696.6,525.7
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,591.19,450.16
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,477.59,367.31
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,455.47,352.73
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,432.89,336.83
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,418.98,327.75
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,403.25,317.04
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,317.94,251.57
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,230.83,183.39
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,315.92,254.21
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,373.69,299.66
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,319.09,255.07
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,268.36,213.35
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,216.29,169.61
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,167.8,127.78
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,116.57,84.15
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,69.58,43.98
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,28.95,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
