Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,11.44,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,22.55,10.02
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,49.99,34.73
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,83.19,62.74
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,113.96,88.87
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,146.4,115.8
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,177.62,141.36
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,209.81,167.04
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,246.26,195.43
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,284.01,224.11
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,297.86,233.76
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,300.55,234.91
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,384.56,298.72
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,464.4,356.92
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,551.96,419.81
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,633.18,476.56
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,679.35,507.08
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,713.34,529.82
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,685.0,510.17
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,665.46,496.84
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,674.89,504.94
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,682.97,511.79
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,689.3,517.44
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,694.08,522.13
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,706.83,532.51
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,717.52,541.41
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,705.17,532.89
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,703.29,531.59
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,637.61,485.32
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,585.6,448.35
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,567.13,437.13
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,546.77,424.02
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,495.3,386.21
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,445.57,349.45
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,348.48,275.51
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,260.25,206.72
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,264.16,211.05
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,256.19,204.89
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,219.12,175.32
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,183.26,146.15
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,147.25,115.86
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,112.93,86.43
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,77.99,56.7
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,46.55,29.78
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,21.0,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,9.05,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,17.63,7.19
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,35.26,23.68
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,53.14,39.38
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,72.91,56.35
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,92.84,73.15
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,113.69,90.5
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,135.25,108.22
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,134.25,106.86
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,132.71,105.01
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,123.74,97.4
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,115.07,90.08
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,97.36,75.27
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,80.14,60.9
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,148.23,116.21
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,218.85,171.8
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,286.5,223.86
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,346.19,268.63
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,316.83,245.86
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,274.75,213.75
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,202.1,157.35
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,131.17,101.14
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,142.91,110.7
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,154.72,120.05
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,166.54,129.49
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,178.41,138.95
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,174.46,135.82
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,170.53,132.79
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,127.22,98.43
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,84.86,64.38
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,88.14,67.4
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,91.51,70.43
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,50.72,36.87
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,10.21,2.98
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,97.81,76.75
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,190.31,152.44
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,112.22,88.56
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,39.01,27.51
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,33.88,23.34
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,28.76,19.03
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,22.72,13.83
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,16.68,8.57
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,12.04,4.47
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,7.4,0.33
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.7,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.92,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.85,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.78,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.7,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,4.63,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,5.56,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,38.09,26.82
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,70.74,54.08
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,74.02,56.61
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,77.31,59.16
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,87.22,67.19
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,97.3,75.3
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,122.51,95.53
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,148.0,115.69
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,104.97,80.59
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,63.38,46.58
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,71.8,53.45
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,80.23,60.25
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,103.07,78.73
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,126.29,97.38
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,377.75,299.93
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,617.55,481.51
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,440.18,345.76
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,241.32,189.26
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,236.67,186.61
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,232.0,183.45
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,221.91,175.62
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,211.9,167.86
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,135.55,106.44
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,62.4,46.44
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,60.05,44.64
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,57.7,42.81
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,32.52,21.8
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,7.42,0.64
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,27.34,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,69.47,41.61
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,121.77,85.59
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,188.23,141.65
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,251.75,196.82
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,323.03,257.74
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,386.95,312.35
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,455.16,368.86
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,516.23,417.44
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,578.96,465.69
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,635.3,508.21
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,691.64,549.58
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,634.15,501.98
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,551.82,435.82
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,713.84,559.84
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,870.6,668.71
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,904.77,689.07
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,936.15,708.92
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,960.09,723.78
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,980.65,736.52
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,992.99,743.96
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,1001.63,749.2
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,1004.34,750.75
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,1003.28,750.06
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,1001.17,748.89
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,986.82,739.84
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,968.26,729.02
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,953.94,721.1
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,925.08,703.37
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,893.15,683.59
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,779.63,606.54
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,663.56,522.45
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,589.19,467.87
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,509.74,407.91
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,458.3,369.76
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,408.46,331.73
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,352.08,286.96
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,299.12,244.1
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,249.98,204.04
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,210.02,170.57
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,166.68,133.69
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,126.67,99.15
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,88.3,65.95
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,54.09,36.57
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,24.64,6.42
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,27.89,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,71.79,43.57
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,119.58,85.07
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,177.39,135.38
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,232.19,184.16
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,292.93,237.16
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,352.29,288.4
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,413.17,339.61
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,499.35,409.98
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,592.77,484.12
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,602.24,489.69
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,593.08,481.19
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,642.07,518.19
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,685.79,550.21
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,374.2,309.05
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,31.64,21.2
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,230.7,188.37
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,443.12,354.48
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,618.84,490.63
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,787.88,615.53
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,472.77,378.49
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,139.9,109.78
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,606.05,489.44
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,1012.59,774.1
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,825.45,640.77
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,604.89,474.53
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,724.35,569.61
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,811.42,636.91
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,620.13,492.29
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,428.48,342.2
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,459.85,369.35
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,475.64,383.22
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,420.88,340.55
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,368.46,299.43
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,369.11,302.26
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,365.31,300.88
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,201.14,166.13
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,46.47,34.45
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,39.94,29.01
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,33.42,23.4
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,142.44,113.98
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,215.07,166.54
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,149.37,109.51
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,95.55,64.02
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,40.4,14.47
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,35.15,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,92.04,55.86
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,148.23,103.68
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,217.47,163.25
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,280.68,219.34
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,350.54,279.71
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,414.4,334.08
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,481.52,389.0
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,540.37,435.14
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,601.31,481.08
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,656.89,520.85
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,711.87,557.95
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,757.69,587.14
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,801.04,614.16
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,740.88,569.42
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,644.95,496.95
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,707.32,542.66
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,759.39,578.87
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,754.75,573.64
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,734.08,558.36
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,789.67,598.9
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,831.73,629.22
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,801.31,606.4
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,755.79,574.29
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,626.76,480.14
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,471.25,364.36
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,546.17,423.69
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,617.21,477.0
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,425.17,333.77
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,231.45,182.49
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,324.14,258.91
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,414.82,330.67
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,383.65,306.86
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,352.78,283.76
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,281.55,227.41
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,223.26,180.54
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,132.05,106.13
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,45.54,33.4
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,39.47,28.44
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,33.42,23.32
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,27.37,18.13
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,21.32,12.84
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,15.29,7.47
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,9.26,2.08
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,4.62,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,4.16,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,8.33,1.16
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,14.82,6.98
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,21.32,12.74
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,28.3,18.83
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,35.28,24.84
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,42.73,31.21
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,50.19,37.5
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,105.52,83.96
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,163.37,131.07
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,160.01,127.65
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,156.43,124.29
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,224.19,178.81
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,305.69,242.06
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,340.02,267.54
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,375.09,293.51
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,390.94,304.14
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,406.66,314.74
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,518.76,398.25
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,634.08,479.71
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,606.48,457.37
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,591.09,445.02
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,600.82,452.25
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,609.63,458.59
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,663.92,498.53
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,701.87,526.62
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,708.21,531.23
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,711.9,534.42
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,674.49,507.68
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,636.77,481.05
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,549.93,419.68
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,456.72,352.37
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,369.2,287.42
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,277.06,216.93
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,264.04,208.36
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,250.36,198.6
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,221.43,176.12
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,193.17,153.9
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,165.93,132.32
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,139.51,110.98
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,113.06,89.21
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,87.63,67.88
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,60.31,44.76
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,36.82,24.75
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,20.51,7.96
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,38.4,7.0
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,99.04,60.99
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,155.2,108.24
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,223.46,166.69
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,286.26,221.79
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,355.72,281.06
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,418.95,333.81
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,484.23,386.16
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,544.29,432.87
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,605.05,478.44
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,584.38,460.39
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,537.91,422.85
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,669.97,522.92
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,807.62,617.81
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,720.66,552.93
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,603.6,463.44
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,620.73,475.87
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,636.22,485.82
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,574.08,438.66
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,521.4,398.14
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,526.91,401.61
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,531.81,404.18
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,474.98,362.0
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,431.78,329.62
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,535.17,407.8
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,622.37,471.31
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,483.0,369.18
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,333.83,257.29
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,432.46,334.54
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,514.07,395.52
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,501.3,386.16
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,487.0,376.54
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,430.02,334.16
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,375.61,293.42
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,393.47,309.92
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,412.04,325.63
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,214.65,171.7
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,27.85,17.86
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,24.12,14.95
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,20.4,11.84
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,16.68,8.68
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,12.97,5.47
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,9.26,2.22
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,5.55,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.77,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.39,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.77,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,6.48,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,8.33,1.55
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,10.19,3.16
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,12.05,4.76
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,13.91,6.34
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,20.88,12.29
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,27.87,18.2
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,19.5,11.01
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,11.15,3.85
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,101.87,80.15
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,197.41,157.93
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,307.33,246.81
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,413.71,330.38
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,365.13,290.9
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,314.82,250.28
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,514.51,410.04
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,720.48,564.62
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,524.7,414.18
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,311.65,245.96
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,539.03,427.22
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,752.77,586.18
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,587.93,460.5
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,425.03,334.11
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,260.43,207.05
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,99.19,76.58
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,239.03,191.6
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,378.3,301.83
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,429.21,343.36
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,464.12,372.67
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,281.92,228.46
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,99.22,77.74
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,142.39,114.54
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,186.08,151.28
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,160.84,130.52
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,136.39,110.39
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,117.98,95.38
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,99.81,80.31
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,80.44,63.8
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,61.16,47.1
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,44.43,32.46
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,27.86,17.8
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,15.77,5.83
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.81,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,19.03,6.23
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,39.23,26.79
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,68.46,51.92
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,99.15,78.48
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,131.56,106.34
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,166.11,135.64
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,204.1,167.61
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,239.27,196.79
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,177.01,144.65
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,112.12,89.35
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,135.03,108.27
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,158.11,126.93
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,259.73,209.88
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,360.14,288.84
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,291.43,233.11
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,212.3,168.9
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,224.29,178.26
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,236.37,187.33
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,188.74,149.06
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,141.74,111.05
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,229.5,181.96
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,333.35,263.2
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,307.49,242.58
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,295.32,233.11
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,366.52,289.24
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,424.83,334.34
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,421.16,331.6
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,417.13,328.99
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,389.27,307.83
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,361.71,286.89
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,358.57,285.27
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,354.71,282.97
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,247.58,198.29
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,140.18,111.08
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,120.69,95.55
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,101.33,79.79
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,53.01,39.47
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.63,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.7,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,3.24,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.78,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.85,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.46,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.91,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,10.19,1.27
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,18.54,9.72
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,30.17,19.94
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,41.81,30.13
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,54.42,41.02
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,67.22,51.91
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,80.55,63.09
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,93.95,74.16
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,82.6,64.29
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,71.69,54.87
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,87.24,67.66
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,103.07,80.53
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,103.99,81.04
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,104.92,81.62
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,154.07,121.57
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,204.3,161.59
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,233.05,184.16
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,262.18,206.91
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,294.47,232.0
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,340.81,267.6
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,345.48,270.78
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,350.03,274.13
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,218.48,171.76
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,105.0,80.73
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,165.64,130.13
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,227.53,179.4
