Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,186.26,146.41
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,145.62,113.87
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,89.14,68.2
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,34.45,23.16
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,92.45,71.31
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,152.66,120.48
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,195.57,155.66
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,246.75,197.08
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,199.57,159.56
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,162.21,129.75
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,125.27,99.8
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,89.02,69.9
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,77.1,60.11
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,65.23,50.18
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,53.47,40.2
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,41.81,30.16
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,31.1,20.8
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,20.4,11.39
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,12.04,3.43
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.81,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.2,10.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.2,10.0,13.0,12.39,0.0
2016,3,14,6,45,132.0,29.5,1.25,10.5,46.5,48.68,24.77
2016,3,14,7,0,264.0,46.0,1.3,11.0,80.0,99.4,66.27
2016,3,14,7,15,343.0,60.0,1.3,11.0,125.5,150.86,110.18
2016,3,14,7,30,422.0,74.0,1.3,11.0,171.0,211.96,163.39
2016,3,14,7,45,461.5,88.0,1.35,11.5,218.0,267.81,212.85
2016,3,14,8,0,501.0,102.0,1.4,12.0,265.0,327.76,264.51
2016,3,14,8,15,571.5,98.0,1.4,12.0,313.0,390.93,317.84
2016,3,14,8,30,642.0,94.0,1.4,12.0,361.0,457.58,372.73
2016,3,14,8,45,448.5,153.0,1.45,12.5,350.5,437.36,355.72
2016,3,14,9,0,255.0,212.0,1.5,13.0,340.0,391.93,317.48
2016,3,14,9,15,372.5,205.5,1.5,13.0,411.0,478.48,386.78
2016,3,14,9,30,490.0,199.0,1.5,13.0,482.0,584.85,468.18
2016,3,14,9,45,468.0,222.0,1.5,13.5,506.0,614.07,486.91
2016,3,14,10,0,446.0,245.0,1.5,14.0,530.0,639.96,503.41
2016,3,14,10,15,473.0,247.0,1.5,14.0,562.5,681.91,533.54
2016,3,14,10,30,500.0,249.0,1.5,14.0,595.0,723.71,562.99
2016,3,14,10,45,447.5,280.5,1.5,14.5,598.5,724.7,559.96
2016,3,14,11,0,395.0,312.0,1.5,15.0,602.0,709.73,546.35
2016,3,14,11,15,291.5,342.5,1.5,15.0,559.0,653.75,503.3
2016,3,14,11,30,188.0,373.0,1.5,15.0,516.0,579.5,446.97
2016,3,14,11,45,375.5,321.0,1.5,15.0,610.5,719.95,553.64
2016,3,14,12,0,563.0,269.0,1.5,15.0,705.0,862.74,655.63
2016,3,14,12,15,539.0,277.0,1.5,15.0,695.0,849.4,644.14
2016,3,14,12,30,515.0,285.0,1.5,15.0,685.0,833.5,632.81
2016,3,14,12,45,519.0,280.0,1.55,15.0,680.0,828.56,630.53
2016,3,14,13,0,523.0,275.0,1.6,15.0,675.0,821.15,626.47
2016,3,14,13,15,491.5,281.5,1.6,15.0,651.0,789.97,604.51
2016,3,14,13,30,460.0,288.0,1.6,15.0,627.0,757.48,581.76
2016,3,14,13,45,522.5,254.0,1.6,15.0,627.5,766.3,590.79
2016,3,14,14,0,585.0,220.0,1.6,15.0,628.0,769.59,595.46
2016,3,14,14,15,583.5,208.5,1.6,15.0,600.5,736.99,573.18
2016,3,14,14,30,582.0,197.0,1.6,15.0,573.0,702.3,549.47
2016,3,14,14,45,649.0,172.0,1.65,15.0,568.5,709.25,556.97
2016,3,14,15,0,716.0,147.0,1.7,15.0,564.0,704.27,555.27
2016,3,14,15,15,692.0,142.0,1.7,14.5,520.5,649.24,515.91
2016,3,14,15,30,668.0,137.0,1.7,14.0,477.0,594.22,475.85
2016,3,14,15,45,643.0,129.0,1.75,14.0,430.5,535.86,431.44
2016,3,14,16,0,618.0,121.0,1.8,14.0,384.0,478.34,386.24
2016,3,14,16,15,574.0,113.0,1.7,13.5,334.0,412.66,333.29
2016,3,14,16,30,530.0,105.0,1.6,13.0,284.0,348.14,279.78
2016,3,14,16,45,477.0,93.5,1.55,12.5,234.0,283.77,225.11
2016,3,14,17,0,424.0,82.0,1.5,12.0,184.0,225.01,173.9
2016,3,14,17,15,334.5,68.0,1.45,11.5,136.0,160.36,118.59
2016,3,14,17,30,245.0,54.0,1.4,11.0,88.0,106.6,73.47
2016,3,14,17,45,122.5,35.0,1.4,10.5,52.0,52.94,30.34
2016,3,14,18,0,0.0,16.0,1.4,10.0,16.0,15.25,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.0,8.0,7.63,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,29.0,6.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,58.0,13.0,1.0,8.0,15.0,15.85,0.0
2016,3,15,6,45,194.0,29.0,1.05,9.0,52.0,56.18,29.42
2016,3,15,7,0,330.0,45.0,1.1,10.0,89.0,112.17,74.67
2016,3,15,7,15,420.5,56.0,1.1,10.5,137.5,168.3,122.45
2016,3,15,7,30,511.0,67.0,1.1,11.0,186.0,235.31,180.48
2016,3,15,7,45,577.0,73.0,1.15,11.5,239.0,298.56,235.94
2016,3,15,8,0,643.0,79.0,1.2,12.0,292.0,368.67,295.81
2016,3,15,8,15,682.5,84.5,1.2,12.5,343.0,431.79,348.42
2016,3,15,8,30,722.0,90.0,1.2,13.0,394.0,497.86,401.37
2016,3,15,8,45,755.5,92.0,1.2,13.5,443.5,557.78,447.8
2016,3,15,9,0,789.0,94.0,1.2,14.0,493.0,620.33,494.5
2016,3,15,9,15,808.5,97.5,1.2,14.5,537.0,675.83,534.29
2016,3,15,9,30,828.0,101.0,1.2,15.0,581.0,730.64,571.07
2016,3,15,9,45,845.5,102.0,1.25,15.5,620.0,780.13,603.39
2016,3,15,10,0,863.0,103.0,1.3,16.0,659.0,828.08,634.18
2016,3,15,10,15,873.0,105.0,1.25,16.0,690.5,862.81,655.41
2016,3,15,10,30,883.0,107.0,1.2,16.0,722.0,900.64,678.59
2016,3,15,10,45,891.5,107.5,1.15,16.5,747.0,932.68,696.29
2016,3,15,11,0,900.0,108.0,1.1,17.0,772.0,961.64,711.79
2016,3,15,11,15,904.5,108.5,1.1,17.0,788.5,983.57,724.87
2016,3,15,11,30,909.0,109.0,1.1,17.0,805.0,1001.94,735.83
2016,3,15,11,45,912.0,109.0,1.1,17.5,813.5,1014.65,741.91
2016,3,15,12,0,915.0,109.0,1.1,18.0,822.0,1023.59,745.76
2016,3,15,12,15,915.0,109.0,1.1,18.0,822.0,1025.74,746.91
2016,3,15,12,30,915.0,109.0,1.1,18.0,822.0,1024.03,745.86
2016,3,15,12,45,916.5,106.5,1.15,18.0,815.0,1017.14,742.7
2016,3,15,13,0,918.0,104.0,1.2,18.0,808.0,1006.38,737.23
2016,3,15,13,15,913.5,103.5,1.2,18.0,792.0,988.3,726.3
2016,3,15,13,30,909.0,103.0,1.2,18.0,776.0,966.63,713.22
2016,3,15,13,45,904.0,101.0,1.2,18.0,752.5,939.37,696.58
2016,3,15,14,0,899.0,99.0,1.2,18.0,729.0,908.8,677.79
2016,3,15,14,15,889.0,97.0,1.2,17.5,697.5,870.84,655.24
2016,3,15,14,30,879.0,95.0,1.2,17.0,666.0,830.23,630.68
2016,3,15,14,45,867.0,92.5,1.25,17.0,628.5,785.11,602.12
2016,3,15,15,0,855.0,90.0,1.3,17.0,591.0,742.49,574.83
2016,3,15,15,15,837.0,87.5,1.3,16.5,548.0,688.94,539.68
2016,3,15,15,30,819.0,85.0,1.3,16.0,505.0,634.45,501.18
2016,3,15,15,45,795.5,81.0,1.3,16.0,457.0,574.42,456.07
2016,3,15,16,0,772.0,77.0,1.3,16.0,409.0,514.68,409.65
2016,3,15,16,15,737.5,72.5,1.25,15.5,358.0,449.64,357.91
2016,3,15,16,30,703.0,68.0,1.2,15.0,307.0,386.81,305.98
2016,3,15,16,45,653.5,62.0,1.2,14.5,255.0,319.83,249.18
2016,3,15,17,0,604.0,56.0,1.2,14.0,203.0,257.14,194.21
2016,3,15,17,15,522.5,48.0,1.2,13.0,153.0,189.4,135.58
2016,3,15,17,30,441.0,40.0,1.2,12.0,103.0,131.24,85.61
2016,3,15,17,45,303.0,27.5,1.3,11.5,62.5,71.26,37.6
2016,3,15,18,0,165.0,15.0,1.4,11.0,22.0,26.16,0.0
2016,3,15,18,15,82.5,7.5,1.4,11.0,11.0,7.15,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,59.5,7.0,1.05,8.5,9.5,6.67,0.0
2016,3,16,6,30,119.0,14.0,0.9,9.0,19.0,21.28,0.0
2016,3,16,6,45,268.5,27.5,0.8,10.0,59.0,65.25,34.3
2016,3,16,7,0,418.0,41.0,0.7,11.0,99.0,125.57,82.07
2016,3,16,7,15,505.0,50.0,0.7,11.5,149.5,184.4,132.48
2016,3,16,7,30,592.0,59.0,0.7,12.0,200.0,253.57,192.41
2016,3,16,7,45,647.0,65.0,0.7,12.5,253.5,317.54,248.3
2016,3,16,8,0,702.0,71.0,0.7,13.0,307.0,387.01,306.94
2016,3,16,8,15,738.5,75.5,0.75,13.5,359.0,450.18,359.05
2016,3,16,8,30,775.0,80.0,0.8,14.0,411.0,516.45,411.58
2016,3,16,8,45,801.5,83.5,0.85,15.0,460.5,577.73,457.61
2016,3,16,9,0,828.0,87.0,0.9,16.0,510.0,639.62,502.26
2016,3,16,9,15,847.0,90.0,0.85,16.5,554.5,695.99,541.04
2016,3,16,9,30,866.0,93.0,0.8,17.0,599.0,751.51,576.02
2016,3,16,9,45,879.0,95.0,0.8,17.5,638.0,795.06,602.63
2016,3,16,10,0,892.0,97.0,0.8,18.0,677.0,841.18,630.61
2016,3,16,10,15,902.0,99.0,0.8,18.0,709.0,882.52,656.13
2016,3,16,10,30,912.0,101.0,0.8,18.0,741.0,921.2,679.69
2016,3,16,10,45,918.5,102.0,0.85,18.5,765.5,952.69,698.14
2016,3,16,11,0,925.0,103.0,0.9,19.0,790.0,980.91,714.53
2016,3,16,11,15,929.5,104.0,0.9,19.0,807.0,1003.8,727.91
2016,3,16,11,30,934.0,105.0,0.9,19.0,824.0,1023.03,739.11
2016,3,16,11,45,935.5,105.5,0.9,19.5,832.5,1035.03,744.52
2016,3,16,12,0,937.0,106.0,0.9,20.0,841.0,1043.13,747.72
2016,3,16,12,15,937.0,106.0,0.9,20.0,841.0,1045.26,748.83
2016,3,16,12,30,937.0,106.0,0.9,20.0,841.0,1043.43,747.73
2016,3,16,12,45,941.0,102.5,0.9,20.5,834.5,1037.65,742.99
2016,3,16,13,0,945.0,99.0,0.9,21.0,828.0,1027.85,735.96
2016,3,16,13,15,940.5,98.5,0.9,21.0,811.5,1009.31,725.09
2016,3,16,13,30,936.0,98.0,0.9,21.0,795.0,987.06,712.09
2016,3,16,13,45,929.5,96.5,0.9,21.0,770.5,958.31,695.06
2016,3,16,14,0,923.0,95.0,0.9,21.0,746.0,926.23,675.93
2016,3,16,14,15,913.5,93.5,0.9,20.5,714.0,888.45,654.27
2016,3,16,14,30,904.0,92.0,0.9,20.0,682.0,847.91,630.57
2016,3,16,14,45,890.5,90.0,0.9,20.0,643.5,801.17,601.19
2016,3,16,15,0,877.0,88.0,0.9,20.0,605.0,752.46,570.1
2016,3,16,15,15,859.0,85.5,0.85,19.5,560.5,702.33,537.89
2016,3,16,15,30,841.0,83.0,0.8,19.0,516.0,646.78,499.46
2016,3,16,15,45,815.5,79.5,0.8,19.0,467.5,584.96,454.44
2016,3,16,16,0,790.0,76.0,0.8,19.0,419.0,523.6,408.17
2016,3,16,16,15,755.0,72.0,0.8,18.0,367.0,457.83,358.19
2016,3,16,16,30,720.0,68.0,0.8,17.0,315.0,394.29,307.6
2016,3,16,16,45,669.0,62.0,0.8,16.5,261.5,325.66,250.51
2016,3,16,17,0,618.0,56.0,0.8,16.0,208.0,261.53,195.25
2016,3,16,17,15,537.0,48.0,0.8,15.5,157.0,193.02,136.48
2016,3,16,17,30,456.0,40.0,0.8,15.0,106.0,134.03,86.27
2016,3,16,17,45,317.0,28.0,0.8,14.5,64.5,73.43,38.69
2016,3,16,18,0,178.0,16.0,0.8,14.0,23.0,28.03,0.0
2016,3,16,18,15,89.0,8.0,0.8,13.5,11.5,8.29,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,94.0,7.5,1.25,10.5,11.5,7.63,0.0
2016,3,17,6,30,188.0,15.0,1.2,11.0,23.0,27.14,0.0
2016,3,17,6,45,332.5,27.0,1.2,12.0,65.0,73.46,38.6
2016,3,17,7,0,477.0,39.0,1.2,13.0,107.0,135.76,87.82
2016,3,17,7,15,558.5,46.5,1.1,13.5,159.0,195.49,139.4
2016,3,17,7,30,640.0,54.0,1.0,14.0,211.0,264.5,199.47
2016,3,17,7,45,690.5,59.5,0.95,15.0,264.5,329.15,255.5
2016,3,17,8,0,741.0,65.0,0.9,16.0,318.0,398.64,313.29
2016,3,17,8,15,775.5,69.5,0.8,16.5,371.0,463.64,365.58
2016,3,17,8,30,810.0,74.0,0.7,17.0,424.0,530.82,416.94
2016,3,17,8,45,833.5,77.0,0.65,17.5,473.0,591.54,461.58
2016,3,17,9,0,857.0,80.0,0.6,18.0,522.0,652.48,504.41
2016,3,17,9,15,874.0,82.5,0.55,18.5,566.5,704.34,538.51
2016,3,17,9,30,891.0,85.0,0.5,19.0,611.0,758.47,571.61
2016,3,17,9,45,903.0,87.5,0.45,20.0,649.5,807.29,599.03
2016,3,17,10,0,915.0,90.0,0.4,21.0,688.0,854.0,624.28
2016,3,17,10,15,924.0,91.5,0.35,21.0,720.0,894.67,647.43
2016,3,17,10,30,933.0,93.0,0.3,21.0,752.0,932.53,668.54
2016,3,17,10,45,938.5,94.5,0.25,21.5,776.5,964.17,684.29
2016,3,17,11,0,944.0,96.0,0.2,22.0,801.0,992.4,697.87
2016,3,17,11,15,948.0,96.5,0.2,22.0,817.5,1014.54,710.11
2016,3,17,11,30,952.0,97.0,0.2,22.0,834.0,1032.94,720.26
2016,3,17,11,45,953.0,97.5,0.25,22.5,842.0,1044.57,726.2
2016,3,17,12,0,954.0,98.0,0.3,23.0,850.0,1052.22,730.08
2016,3,17,12,15,954.0,98.0,0.35,23.0,850.0,1054.31,732.32
2016,3,17,12,30,954.0,98.0,0.4,23.0,850.0,1052.37,732.42
2016,3,17,12,45,951.0,98.0,0.45,23.5,841.5,1043.47,727.18
2016,3,17,13,0,948.0,98.0,0.5,24.0,833.0,1030.65,719.82
2016,3,17,13,15,944.0,97.0,0.5,23.5,816.5,1011.89,710.59
2016,3,17,13,30,940.0,96.0,0.5,23.0,800.0,989.41,699.21
2016,3,17,13,45,933.0,95.0,0.55,23.0,775.0,960.59,683.73
2016,3,17,14,0,926.0,94.0,0.6,23.0,750.0,928.46,666.11
2016,3,17,14,15,916.0,92.5,0.6,23.0,718.0,890.09,643.38
2016,3,17,14,30,906.0,91.0,0.6,23.0,686.0,848.98,618.73
2016,3,17,14,45,892.5,89.0,0.6,23.0,647.5,802.09,590.03
2016,3,17,15,0,879.0,87.0,0.6,23.0,609.0,753.24,559.63
2016,3,17,15,15,861.0,84.5,0.55,22.5,564.5,702.91,527.99
2016,3,17,15,30,843.0,82.0,0.5,22.0,520.0,647.21,490.38
2016,3,17,15,45,817.5,79.0,0.5,22.0,471.0,585.8,446.68
2016,3,17,16,0,792.0,76.0,0.5,22.0,422.0,524.84,401.73
2016,3,17,16,15,757.5,71.5,0.5,21.0,370.0,458.62,352.56
2016,3,17,16,30,723.0,67.0,0.5,20.0,318.0,394.61,302.71
2016,3,17,16,45,672.0,61.5,0.55,19.5,264.5,325.89,246.9
2016,3,17,17,0,621.0,56.0,0.6,19.0,211.0,262.42,193.26
2016,3,17,17,15,541.0,48.0,0.65,18.0,160.0,193.95,135.71
2016,3,17,17,30,461.0,40.0,0.7,17.0,109.0,134.89,86.18
2016,3,17,17,45,322.5,28.0,0.8,16.5,67.0,73.99,38.99
2016,3,17,18,0,184.0,16.0,0.9,16.0,25.0,28.45,0.0
2016,3,17,18,15,92.0,8.0,0.85,15.5,12.5,8.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,87.0,8.5,0.95,10.5,12.5,8.72,0.0
2016,3,18,6,30,174.0,17.0,0.9,11.0,25.0,28.77,0.0
2016,3,18,6,45,311.0,29.5,0.85,12.0,67.0,73.93,40.52
2016,3,18,7,0,448.0,42.0,0.8,13.0,109.0,134.35,88.08
2016,3,18,7,15,224.0,39.5,0.8,13.0,73.0,101.58,73.14
2016,3,18,7,30,0.0,37.0,0.8,13.0,37.0,34.35,23.92
2016,3,18,7,45,0.0,46.5,0.8,13.5,46.5,43.2,31.57
2016,3,18,8,0,0.0,56.0,0.8,14.0,56.0,52.06,39.02
2016,3,18,8,15,0.0,65.0,0.75,14.5,65.0,60.46,45.95
2016,3,18,8,30,0.0,74.0,0.7,15.0,74.0,68.87,52.77
2016,3,18,8,45,0.0,88.5,0.7,15.5,88.5,82.53,63.85
2016,3,18,9,0,0.0,103.0,0.7,16.0,103.0,96.37,74.91
2016,3,18,9,15,0.0,119.0,0.7,16.0,119.0,111.74,87.22
2016,3,18,9,30,0.0,135.0,0.7,16.0,135.0,127.18,99.47
2016,3,18,9,45,9.0,187.5,0.7,16.5,193.5,185.74,146.1
2016,3,18,10,0,18.0,240.0,0.7,17.0,252.0,245.94,192.55
2016,3,18,10,15,17.5,247.5,0.7,17.0,260.0,253.47,197.64
2016,3,18,10,30,17.0,255.0,0.7,17.0,268.0,260.95,203.01
2016,3,18,10,45,18.0,263.0,0.7,17.5,277.0,270.26,209.45
2016,3,18,11,0,19.0,271.0,0.7,18.0,286.0,279.59,215.88
2016,3,18,11,15,102.0,326.5,0.7,18.0,406.5,442.92,339.77
2016,3,18,11,30,185.0,382.0,0.7,18.0,527.0,585.83,441.86
2016,3,18,11,45,183.5,388.0,0.7,18.5,532.5,593.14,444.21
2016,3,18,12,0,182.0,394.0,0.7,19.0,538.0,599.59,447.51
2016,3,18,12,15,153.0,392.0,0.7,19.0,513.5,569.22,425.44
2016,3,18,12,30,124.0,390.0,0.7,19.0,489.0,538.12,403.1
2016,3,18,12,45,234.5,372.0,0.75,19.0,556.5,625.3,468.47
2016,3,18,13,0,345.0,354.0,0.8,19.0,624.0,723.15,537.99
2016,3,18,13,15,385.0,333.0,0.8,19.0,627.5,732.57,544.79
2016,3,18,13,30,425.0,312.0,0.8,19.0,631.0,750.53,558.17
2016,3,18,13,45,452.5,289.5,0.8,19.0,620.0,740.89,552.94
2016,3,18,14,0,480.0,267.0,0.8,19.0,609.0,727.92,545.78
2016,3,18,14,15,497.5,247.5,0.8,18.5,588.5,706.06,533.26
2016,3,18,14,30,515.0,228.0,0.8,18.0,568.0,681.17,518.52
2016,3,18,14,45,482.5,225.0,0.85,18.0,529.5,631.54,484.54
2016,3,18,15,0,450.0,222.0,0.9,18.0,491.0,582.71,450.59
2016,3,18,15,15,609.0,165.0,0.95,17.5,500.0,615.81,479.43
2016,3,18,15,30,768.0,108.0,1.0,17.0,509.0,628.58,491.86
2016,3,18,15,45,742.5,103.0,1.05,16.5,461.0,568.25,447.78
2016,3,18,16,0,717.0,98.0,1.1,16.0,413.0,508.57,403.13
2016,3,18,16,15,679.0,92.5,1.1,15.5,362.0,443.22,351.96
2016,3,18,16,30,641.0,87.0,1.1,15.0,311.0,380.62,301.0
2016,3,18,16,45,587.0,79.0,1.1,14.5,258.5,312.55,244.07
2016,3,18,17,0,533.0,71.0,1.1,14.0,206.0,249.94,190.04
2016,3,18,17,15,449.5,61.0,1.05,13.5,156.0,183.66,133.18
2016,3,18,17,30,366.0,51.0,1.0,13.0,106.0,127.29,85.41
2016,3,18,17,45,183.0,38.0,1.0,12.5,65.5,64.76,38.49
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,23.03,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.91,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.0,2.0,1.91,0.0
2016,3,19,6,30,0.0,4.0,0.4,11.0,4.0,3.7,0.0
2016,3,19,6,45,0.0,11.0,0.35,11.5,11.0,10.18,2.68
2016,3,19,7,0,0.0,18.0,0.3,12.0,18.0,16.68,8.58
2016,3,19,7,15,0.0,26.0,0.3,12.5,26.0,24.11,15.15
2016,3,19,7,30,0.0,34.0,0.3,13.0,34.0,31.55,21.65
2016,3,19,7,45,0.0,43.0,0.35,13.5,43.0,39.93,28.82
2016,3,19,8,0,0.0,52.0,0.4,14.0,52.0,48.33,35.87
2016,3,19,8,15,2.0,100.5,0.4,14.5,101.5,95.37,75.27
2016,3,19,8,30,4.0,149.0,0.4,15.0,151.0,144.02,114.76
2016,3,19,8,45,2.0,147.0,0.45,15.5,148.0,140.66,111.25
2016,3,19,9,0,0.0,145.0,0.5,16.0,145.0,137.21,107.92
2016,3,19,9,15,5.0,174.0,0.5,16.0,177.5,169.13,133.39
2016,3,19,9,30,10.0,203.0,0.5,16.0,210.0,201.74,158.87
2016,3,19,9,45,19.5,232.5,0.5,16.5,246.0,239.02,187.4
2016,3,19,10,0,29.0,262.0,0.5,17.0,282.0,287.21,223.67
2016,3,19,10,15,119.5,302.5,0.5,17.0,388.0,420.06,325.04
2016,3,19,10,30,210.0,343.0,0.5,17.0,494.0,548.32,417.92
2016,3,19,10,45,545.0,225.5,0.5,17.5,633.5,757.5,569.02
2016,3,19,11,0,880.0,108.0,0.5,18.0,773.0,948.98,691.06
2016,3,19,11,15,884.0,109.0,0.5,18.0,789.5,970.35,700.74
2016,3,19,11,30,888.0,110.0,0.5,18.0,806.0,988.23,711.07
2016,3,19,11,45,698.5,204.0,0.55,18.5,755.0,929.17,673.09
2016,3,19,12,0,509.0,298.0,0.6,19.0,704.0,843.43,614.49
2016,3,19,12,15,503.0,300.0,0.6,19.0,701.5,840.79,613.82
2016,3,19,12,30,497.0,302.0,0.6,19.0,699.0,835.76,610.47
2016,3,19,12,45,494.0,299.5,0.6,19.0,690.5,826.56,604.7
2016,3,19,13,0,491.0,297.0,0.6,19.0,682.0,815.09,597.55
2016,3,19,13,15,483.5,293.5,0.6,19.0,666.0,796.07,585.46
2016,3,19,13,30,476.0,290.0,0.6,19.0,650.0,775.1,572.17
2016,3,19,13,45,682.0,193.0,0.65,19.0,691.0,852.02,629.48
2016,3,19,14,0,888.0,96.0,0.7,19.0,732.0,898.34,660.31
2016,3,19,14,15,699.0,163.5,0.7,18.5,651.0,793.39,592.72
2016,3,19,14,30,510.0,231.0,0.7,18.0,570.0,680.24,515.27
2016,3,19,14,45,676.0,161.0,0.7,18.0,583.0,719.71,548.27
2016,3,19,15,0,842.0,91.0,0.7,18.0,596.0,735.33,560.42
2016,3,19,15,15,557.5,157.0,0.7,17.5,481.5,571.75,443.25
2016,3,19,15,30,273.0,223.0,0.7,17.0,367.0,415.99,326.33
2016,3,19,15,45,277.5,200.0,0.75,17.0,335.0,379.68,300.67
2016,3,19,16,0,282.0,177.0,0.8,17.0,303.0,342.36,272.31
2016,3,19,16,15,269.5,157.5,0.85,16.5,266.0,299.38,238.88
2016,3,19,16,30,257.0,138.0,0.9,16.0,229.0,257.38,205.13
2016,3,19,16,45,238.0,117.5,0.95,15.5,191.0,213.01,168.41
2016,3,19,17,0,219.0,97.0,1.0,15.0,153.0,170.71,132.39
2016,3,19,17,15,190.0,76.5,0.95,14.5,117.0,128.05,95.68
2016,3,19,17,30,161.0,56.0,0.9,14.0,81.0,88.99,62.08
2016,3,19,17,45,80.5,38.0,0.9,13.5,50.5,48.18,29.72
2016,3,19,18,0,0.0,20.0,0.9,13.0,20.0,18.52,0.0
2016,3,19,18,15,0.0,10.0,0.9,13.0,10.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,6,15,15.5,10.0,0.75,11.5,10.5,9.7,0.0
2016,3,20,6,30,31.0,20.0,0.7,12.0,21.0,21.29,2.4
2016,3,20,6,45,87.5,38.5,0.7,13.0,50.5,51.3,32.45
2016,3,20,7,0,144.0,57.0,0.7,14.0,80.0,87.37,61.8
2016,3,20,7,15,169.0,78.0,0.7,14.5,115.0,124.97,94.21
2016,3,20,7,30,194.0,99.0,0.7,15.0,150.0,165.7,129.17
2016,3,20,7,45,210.5,119.5,0.75,15.5,185.5,205.62,163.11
2016,3,20,8,0,227.0,140.0,0.8,16.0,221.0,247.34,197.69
2016,3,20,8,15,242.5,161.5,0.8,16.5,259.5,291.26,232.95
2016,3,20,8,30,258.0,183.0,0.8,17.0,298.0,336.56,268.25
2016,3,20,8,45,312.0,195.0,0.85,17.5,350.0,396.29,314.3
2016,3,20,9,0,366.0,207.0,0.9,18.0,402.0,460.8,362.79
2016,3,20,9,15,366.0,227.0,0.9,18.0,435.0,500.25,391.13
2016,3,20,9,30,366.0,247.0,0.9,18.0,468.0,538.72,418.34
2016,3,20,9,45,604.5,177.0,0.95,18.0,569.0,682.71,525.97
2016,3,20,10,0,843.0,107.0,1.0,18.0,670.0,824.44,623.19
2016,3,20,10,15,700.5,173.5,1.0,18.0,656.0,807.63,608.85
2016,3,20,10,30,558.0,240.0,1.0,18.0,642.0,769.77,579.96
2016,3,20,10,45,489.5,278.5,1.05,18.0,639.5,764.23,574.64
2016,3,20,11,0,421.0,317.0,1.1,18.0,637.0,752.87,564.88
2016,3,20,11,15,387.5,336.5,1.1,18.0,636.0,739.28,554.49
2016,3,20,11,30,354.0,356.0,1.1,18.0,635.0,734.29,549.76
2016,3,20,11,45,309.0,372.0,1.15,18.0,617.0,711.78,533.33
2016,3,20,12,0,264.0,388.0,1.2,18.0,599.0,687.08,515.45
2016,3,20,12,15,176.5,386.0,1.2,18.0,527.0,585.23,442.29
2016,3,20,12,30,89.0,384.0,1.2,18.0,455.0,482.49,366.96
2016,3,20,12,45,62.0,355.0,1.2,18.0,404.5,423.69,324.24
2016,3,20,13,0,35.0,326.0,1.2,18.0,354.0,365.4,280.75
2016,3,20,13,15,38.0,324.5,1.2,18.0,354.5,366.09,281.95
2016,3,20,13,30,41.0,323.0,1.2,18.0,355.0,366.55,282.64
2016,3,20,13,45,72.0,332.0,1.2,18.0,385.0,403.66,311.7
2016,3,20,14,0,103.0,341.0,1.2,18.0,415.0,439.08,338.98
2016,3,20,14,15,52.5,260.0,1.2,17.5,297.5,305.74,238.51
2016,3,20,14,30,2.0,179.0,1.2,17.0,180.0,171.63,133.76
2016,3,20,14,45,1.0,147.0,1.2,17.0,147.5,139.5,108.74
2016,3,20,15,0,0.0,115.0,1.2,17.0,115.0,107.77,83.37
2016,3,20,15,15,0.0,137.5,1.15,17.0,137.5,129.64,101.45
2016,3,20,15,30,0.0,160.0,1.1,17.0,160.0,151.92,119.72
2016,3,20,15,45,0.0,142.5,1.1,17.0,142.5,134.92,106.22
2016,3,20,16,0,0.0,125.0,1.1,17.0,125.0,118.0,92.76
2016,3,20,16,15,0.0,109.5,1.05,16.5,109.5,103.1,80.96
2016,3,20,16,30,0.0,94.0,1.0,16.0,94.0,88.28,68.99
2016,3,20,16,45,0.0,78.5,0.95,15.5,78.5,73.51,56.84
2016,3,20,17,0,0.0,63.0,0.9,15.0,63.0,58.81,44.5
2016,3,20,17,15,0.0,48.0,0.9,14.5,48.0,44.65,32.36
2016,3,20,17,30,0.0,33.0,0.9,14.0,33.0,30.64,20.19
2016,3,20,17,45,0.0,21.0,0.9,14.0,21.0,19.48,10.15
2016,3,20,18,0,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,3,20,18,15,0.0,4.5,0.9,14.0,4.5,4.29,0.0
2016,3,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,0.9,11.5,10.0,9.53,0.0
2016,3,21,6,30,0.0,20.0,0.9,12.0,20.0,18.57,4.19
2016,3,21,6,45,31.5,40.5,0.9,12.5,46.0,43.09,28.45
2016,3,21,7,0,63.0,61.0,0.9,13.0,72.0,73.34,53.74
2016,3,21,7,15,82.5,84.0,0.95,13.0,103.0,105.85,81.71
2016,3,21,7,30,102.0,107.0,1.0,13.0,134.0,140.89,111.84
2016,3,21,7,45,119.5,127.5,1.05,13.5,166.0,175.0,140.69
2016,3,21,8,0,137.0,148.0,1.1,14.0,198.0,211.14,170.7
2016,3,21,8,15,241.5,159.5,1.15,14.0,263.0,288.96,234.32
2016,3,21,8,30,346.0,171.0,1.2,14.0,328.0,373.06,301.94
2016,3,21,8,45,309.0,199.5,1.25,14.0,350.5,399.65,322.17
2016,3,21,9,0,272.0,228.0,1.3,14.0,373.0,421.88,338.6
2016,3,21,9,15,328.5,236.5,1.3,14.0,426.0,484.47,386.9
2016,3,21,9,30,385.0,245.0,1.3,14.0,479.0,551.22,437.02
2016,3,21,9,45,381.5,263.5,1.35,14.5,507.5,584.98,460.06
2016,3,21,10,0,378.0,282.0,1.4,15.0,536.0,617.26,481.9
2016,3,21,10,15,468.0,262.0,1.45,15.0,591.0,698.11,541.58
2016,3,21,10,30,558.0,242.0,1.5,15.0,646.0,772.65,595.39
2016,3,21,10,45,550.0,255.5,1.55,15.5,664.5,795.78,609.07
2016,3,21,11,0,542.0,269.0,1.6,16.0,683.0,816.24,621.37
2016,3,21,11,15,271.0,167.5,1.6,16.0,374.5,456.17,359.88
2016,3,21,11,30,0.0,66.0,1.6,16.0,66.0,61.59,44.8
2016,3,21,11,45,0.0,62.5,1.65,16.0,62.5,58.32,42.51
2016,3,21,12,0,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,15,0.0,59.0,1.7,16.0,59.0,55.05,39.82
2016,3,21,12,30,0.0,59.0,1.7,16.0,59.0,55.05,39.83
2016,3,21,12,45,11.0,178.0,1.7,16.5,186.5,179.63,140.67
2016,3,21,13,0,22.0,297.0,1.7,17.0,314.0,308.96,241.0
2016,3,21,13,15,21.5,291.0,1.7,16.5,307.5,302.12,235.76
2016,3,21,13,30,21.0,285.0,1.7,16.0,301.0,295.24,231.13
2016,3,21,13,45,29.5,293.5,1.7,16.0,315.5,323.12,253.17
2016,3,21,14,0,38.0,302.0,1.7,16.0,330.0,338.96,265.79
2016,3,21,14,15,24.5,262.0,1.65,16.0,280.0,273.68,215.27
2016,3,21,14,30,11.0,222.0,1.6,16.0,230.0,221.65,174.61
2016,3,21,14,45,5.5,124.5,1.6,16.0,128.5,121.19,94.51
2016,3,21,15,0,0.0,27.0,1.6,16.0,27.0,25.1,15.4
2016,3,21,15,15,0.0,40.5,1.6,15.5,40.5,37.66,26.09
2016,3,21,15,30,0.0,54.0,1.6,15.0,54.0,50.23,36.8
2016,3,21,15,45,10.5,111.0,1.6,15.0,115.5,110.44,87.42
2016,3,21,16,0,21.0,168.0,1.6,15.0,177.0,172.07,138.39
2016,3,21,16,15,10.5,92.0,1.5,14.5,96.5,91.27,71.74
2016,3,21,16,30,0.0,16.0,1.4,14.0,16.0,14.83,7.11
2016,3,21,16,45,0.0,13.5,1.35,13.5,13.5,12.51,5.16
2016,3,21,17,0,0.0,11.0,1.3,13.0,11.0,10.19,3.16
2016,3,21,17,15,0.0,8.0,1.3,12.5,8.0,7.4,0.73
2016,3,21,17,30,0.0,5.0,1.3,12.0,5.0,4.62,0.0
2016,3,21,17,45,0.0,3.0,1.3,12.0,3.0,2.77,0.0
2016,3,21,18,0,0.0,1.0,1.3,12.0,1.0,0.92,0.0
2016,3,21,18,15,0.0,0.5,1.3,12.0,0.5,0.48,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.1,9.5,19.0,13.42,0.0
2016,3,22,6,30,194.0,25.0,1.1,10.0,38.0,40.01,13.76
2016,3,22,6,45,325.5,37.5,1.15,10.5,82.5,86.75,52.18
2016,3,22,7,0,457.0,50.0,1.2,11.0,127.0,148.48,101.44
2016,3,22,7,15,534.5,58.0,1.2,11.0,179.0,207.64,153.29
2016,3,22,7,30,612.0,66.0,1.2,11.0,231.0,275.82,213.4
2016,3,22,7,45,666.0,71.0,1.3,11.5,285.5,340.35,270.16
2016,3,22,8,0,720.0,76.0,1.4,12.0,340.0,410.15,329.68
2016,3,22,8,15,753.5,80.0,1.4,12.5,392.0,472.84,381.52
2016,3,22,8,30,787.0,84.0,1.4,13.0,444.0,538.04,433.29
2016,3,22,8,45,815.5,86.0,1.45,13.5,494.0,599.69,480.79
2016,3,22,9,0,844.0,88.0,1.5,14.0,544.0,662.04,527.21
2016,3,22,9,15,591.5,173.0,1.5,14.0,505.0,616.43,489.12
2016,3,22,9,30,339.0,258.0,1.5,14.0,466.0,531.08,420.85
2016,3,22,9,45,305.5,283.5,1.55,14.0,479.5,546.75,432.01
2016,3,22,10,0,272.0,309.0,1.6,14.0,493.0,558.89,439.51
2016,3,22,10,15,216.0,331.0,1.6,14.0,481.5,533.48,418.57
2016,3,22,10,30,160.0,353.0,1.6,14.0,470.0,514.39,402.27
2016,3,22,10,45,80.5,258.0,1.65,14.5,317.0,332.25,262.66
2016,3,22,11,0,1.0,163.0,1.7,15.0,164.0,155.08,120.88
2016,3,22,11,15,271.0,224.5,1.7,15.0,440.0,505.82,402.42
2016,3,22,11,30,541.0,286.0,1.7,15.0,716.0,853.56,652.37
2016,3,22,11,45,504.5,302.5,1.7,15.0,707.0,841.36,638.74
2016,3,22,12,0,468.0,319.0,1.7,15.0,698.0,826.11,627.12
2016,3,22,12,15,239.0,279.0,1.7,15.0,473.0,543.39,422.64
2016,3,22,12,30,10.0,239.0,1.7,15.0,248.0,238.91,186.37
2016,3,22,12,45,256.0,268.5,1.75,15.0,472.5,546.1,430.25
2016,3,22,13,0,502.0,298.0,1.8,15.0,697.0,827.19,633.66
2016,3,22,13,15,721.5,198.0,1.85,15.0,758.5,926.55,704.09
2016,3,22,13,30,941.0,98.0,1.9,15.0,820.0,996.17,750.94
2016,3,22,13,45,933.5,97.0,1.95,15.0,795.0,966.48,731.74
2016,3,22,14,0,926.0,96.0,2.0,15.0,770.0,933.52,711.38
2016,3,22,14,15,483.0,187.5,2.0,14.5,538.5,629.06,496.14
2016,3,22,14,30,40.0,279.0,2.0,14.0,307.0,313.39,247.95
2016,3,22,14,45,221.5,259.5,2.05,14.0,397.0,452.96,363.3
2016,3,22,15,0,403.0,240.0,2.1,14.0,487.0,556.83,445.73
2016,3,22,15,15,377.5,226.5,2.1,14.0,444.5,505.76,406.23
2016,3,22,15,30,352.0,213.0,2.1,14.0,402.0,455.97,368.09
2016,3,22,15,45,176.0,119.0,2.1,14.0,213.5,232.21,189.76
2016,3,22,16,0,0.0,25.0,2.1,14.0,25.0,23.21,14.13
2016,3,22,16,15,363.0,48.5,2.0,13.5,180.0,238.11,196.43
2016,3,22,16,30,726.0,72.0,1.9,13.0,335.0,401.18,322.56
2016,3,22,16,45,678.5,66.5,1.85,12.5,281.5,333.66,263.14
2016,3,22,17,0,631.0,61.0,1.8,12.0,228.0,270.37,206.94
2016,3,22,17,15,554.5,53.5,1.7,11.5,176.0,202.52,147.09
2016,3,22,17,30,478.0,46.0,1.6,11.0,124.0,143.61,95.65
2016,3,22,17,45,348.5,34.5,1.55,11.0,80.0,83.13,47.6
2016,3,22,18,0,219.0,23.0,1.5,11.0,36.0,37.78,8.48
2016,3,22,18,15,109.5,11.5,1.45,10.5,18.0,11.63,0.0
2016,3,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,82.0,12.5,1.0,8.5,18.5,13.38,0.0
2016,3,23,6,30,164.0,25.0,1.0,9.0,37.0,38.34,15.47
2016,3,23,6,45,254.0,41.0,1.0,9.5,76.5,79.6,49.85
2016,3,23,7,0,344.0,57.0,1.0,10.0,116.0,131.73,92.58
2016,3,23,7,15,399.0,70.5,1.0,10.5,162.5,183.13,137.66
2016,3,23,7,30,454.0,84.0,1.0,11.0,209.0,241.05,188.4
2016,3,23,7,45,507.0,89.5,1.0,12.0,256.5,298.92,238.03
2016,3,23,8,0,560.0,95.0,1.0,13.0,304.0,359.94,288.82
2016,3,23,8,15,452.0,135.5,1.0,13.5,319.5,377.35,304.02
2016,3,23,8,30,344.0,176.0,1.0,14.0,335.0,378.27,304.57
2016,3,23,8,45,386.5,188.0,1.05,14.5,384.0,443.24,355.03
2016,3,23,9,0,429.0,200.0,1.1,15.0,433.0,504.91,401.32
2016,3,23,9,15,549.0,177.0,1.05,15.0,500.5,587.73,463.92
2016,3,23,9,30,669.0,154.0,1.0,15.0,568.0,683.97,533.95
2016,3,23,9,45,786.0,127.0,0.95,15.5,642.0,773.31,593.88
2016,3,23,10,0,903.0,100.0,0.9,16.0,716.0,865.44,652.17
2016,3,23,10,15,912.5,101.5,0.85,16.0,748.0,905.84,675.58
2016,3,23,10,30,922.0,103.0,0.8,16.0,780.0,943.46,697.51
2016,3,23,10,45,930.0,103.5,0.8,16.5,804.5,975.62,715.39
2016,3,23,11,0,938.0,104.0,0.8,17.0,829.0,1004.51,731.11
2016,3,23,11,15,941.5,104.5,0.8,17.0,845.0,1025.63,743.29
2016,3,23,11,30,945.0,105.0,0.8,17.0,861.0,1043.0,753.32
2016,3,23,11,45,948.0,105.0,0.8,17.5,869.5,1055.5,759.03
2016,3,23,12,0,951.0,105.0,0.8,18.0,878.0,1064.06,762.48
2016,3,23,12,15,950.5,105.0,0.8,18.0,877.5,1065.16,762.96
2016,3,23,12,30,950.0,105.0,0.8,18.0,877.0,1062.25,761.24
2016,3,23,12,45,747.5,195.0,0.85,18.0,799.0,969.15,704.35
2016,3,23,13,0,545.0,285.0,0.9,18.0,721.0,855.25,630.11
2016,3,23,13,15,733.5,197.5,0.95,18.0,771.0,937.8,690.08
2016,3,23,13,30,922.0,110.0,1.0,18.0,821.0,992.09,725.32
2016,3,23,13,45,911.5,110.5,1.05,18.0,795.0,961.64,706.77
2016,3,23,14,0,901.0,111.0,1.1,18.0,769.0,928.15,687.29
2016,3,23,14,15,813.5,133.5,1.1,18.0,708.5,855.99,641.13
2016,3,23,14,30,726.0,156.0,1.1,18.0,648.0,782.74,593.65
2016,3,23,14,45,651.0,169.5,1.1,18.0,592.5,709.24,543.77
2016,3,23,15,0,576.0,183.0,1.1,18.0,537.0,634.6,490.91
2016,3,23,15,15,543.0,179.0,1.1,17.5,493.5,580.19,453.04
2016,3,23,15,30,510.0,175.0,1.1,17.0,450.0,527.11,414.86
