Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,630.0,134.5,1.1,16.5,443.0,533.68,421.85
2016,3,23,16,0,750.0,94.0,1.1,16.0,436.0,522.15,413.42
2016,3,23,16,15,714.5,89.0,1.1,15.5,384.0,456.66,361.86
2016,3,23,16,30,679.0,84.0,1.1,15.0,332.0,393.6,310.66
2016,3,23,16,45,628.5,77.0,1.1,14.5,278.5,325.61,253.83
2016,3,23,17,0,578.0,70.0,1.1,14.0,225.0,262.63,199.43
2016,3,23,17,15,500.0,61.0,1.1,13.0,173.5,195.98,142.29
2016,3,23,17,30,422.0,52.0,1.1,12.0,122.0,138.52,93.3
2016,3,23,17,45,296.5,38.0,1.15,11.5,78.5,79.6,47.02
2016,3,23,18,0,171.0,24.0,1.2,11.0,35.0,34.87,9.76
2016,3,23,18,15,85.5,12.0,1.2,10.5,17.5,11.94,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,14.76,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,42.94,19.16
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,87.64,54.39
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,145.65,100.98
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,202.83,150.55
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,268.55,207.59
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,329.16,260.31
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,394.06,314.98
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,455.9,365.14
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,520.13,415.14
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,577.38,458.24
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,634.68,499.86
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,687.33,537.35
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,740.91,573.19
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,783.16,599.52
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,825.72,625.73
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,861.54,648.21
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,898.62,671.42
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,930.58,690.6
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,959.75,707.93
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,981.71,721.09
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,1000.33,732.25
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,1014.58,739.34
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,1025.27,744.31
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,1027.17,745.3
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,1025.34,744.21
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,1016.01,739.47
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,1012.04,738.35
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,994.06,727.43
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,972.56,714.51
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,944.99,698.49
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,914.16,680.27
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,882.34,661.83
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,841.24,636.92
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,795.78,608.13
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,748.26,577.42
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,694.25,541.93
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,639.4,503.07
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,575.28,454.91
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,514.2,407.6
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,449.5,356.81
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,387.3,306.09
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,319.31,249.26
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,257.1,195.72
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,191.66,139.45
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,135.08,91.24
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,78.66,46.62
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,36.24,11.68
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,12.42,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,11.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,22.3,11.24
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,42.91,30.13
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,66.02,50.16
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,91.52,72.08
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,118.42,94.95
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,145.35,117.52
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,173.3,140.52
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,214.54,173.98
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,258.48,208.98
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,448.44,362.26
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,654.88,519.81
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,708.44,555.91
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,761.02,590.2
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,808.52,620.26
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,854.24,648.58
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,894.23,673.17
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,924.69,691.16
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,954.83,708.36
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,981.78,723.35
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,1002.44,734.8
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,1019.54,744.03
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,1031.46,751.01
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,1039.63,755.8
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,1039.96,755.84
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,1036.46,753.72
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,1031.65,749.55
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,1022.88,743.05
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,1003.43,731.35
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,980.39,717.57
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,953.09,701.93
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,922.4,683.98
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,884.5,661.65
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,843.94,637.29
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,798.13,608.44
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,750.25,577.64
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,700.6,546.01
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,645.74,508.01
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,585.73,463.39
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,526.03,417.39
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,461.71,366.63
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,399.35,315.42
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,330.57,257.49
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,267.06,202.34
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,200.87,145.08
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,143.23,95.49
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,82.73,48.44
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,38.09,13.74
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,12.92,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,16.38,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,55.37,25.46
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,103.63,62.3
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,165.75,113.17
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,224.89,165.49
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,291.41,224.02
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,354.61,278.79
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,421.66,334.76
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,483.65,385.51
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,547.08,435.36
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,603.06,477.41
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,661.07,519.32
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,713.88,554.44
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,765.39,587.42
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,812.02,616.35
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,856.34,643.26
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,895.6,667.64
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,932.04,690.0
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,960.7,705.88
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,985.8,719.47
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,1006.35,730.6
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,1023.24,739.45
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,1033.88,745.53
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,1040.66,749.41
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,1041.48,749.77
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,1038.39,747.92
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,1027.62,741.09
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,1013.1,732.1
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,993.17,720.24
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,969.71,706.26
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,939.8,688.19
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,906.88,668.16
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,869.51,646.34
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,829.54,622.53
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,785.1,594.19
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,734.25,561.06
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,681.43,526.9
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,627.81,489.41
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,566.27,443.82
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,506.9,398.44
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,397.77,314.19
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,303.15,239.69
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,249.23,195.63
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,196.47,151.42
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,147.9,110.14
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,104.42,73.26
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,62.56,39.9
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,29.37,12.21
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,12.57,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,17.14,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,53.87,27.71
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,100.58,63.14
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,160.61,111.76
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,218.82,162.67
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,284.96,220.33
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,348.78,274.99
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,417.77,331.91
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,479.44,381.43
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,543.32,430.69
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,602.7,474.69
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,662.14,517.1
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,716.8,555.0
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,770.46,590.28
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,817.35,619.91
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,856.32,643.88
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,895.45,669.06
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,931.91,692.33
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,961.85,712.16
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,988.49,729.98
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,1010.14,743.82
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,1028.22,755.51
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,1038.71,762.5
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,1045.38,767.28
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,1047.09,768.24
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,1044.96,766.96
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,1040.97,765.5
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,1032.94,761.59
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,1014.68,751.83
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,992.75,739.83
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,964.23,722.85
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,932.51,703.68
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,895.2,679.97
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,855.12,654.23
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,813.05,627.37
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,763.91,595.08
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,709.66,559.15
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,654.44,519.6
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,593.51,474.64
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,533.0,428.25
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,456.82,367.63
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,383.72,307.35
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,323.43,254.97
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,268.32,205.81
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,202.04,148.11
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,144.71,98.73
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,82.9,50.77
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,39.86,18.15
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,15.17,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,19.19,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,62.21,32.67
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,112.18,70.71
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,177.27,124.55
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,238.31,179.6
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,306.86,241.29
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,372.89,299.94
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,443.29,360.43
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,506.5,413.97
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,571.06,466.8
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,631.7,513.98
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,692.23,559.44
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,743.08,595.57
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,795.89,631.89
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,843.59,663.05
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,888.96,692.1
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,928.5,718.01
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,965.07,741.72
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,995.24,761.51
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,1021.89,778.98
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,1042.9,792.18
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,1060.1,802.96
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,1070.43,809.29
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,1076.74,813.17
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,1077.44,813.52
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,1074.11,811.4
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,1057.34,800.52
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,1036.92,787.44
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,1016.88,774.17
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,993.3,758.59
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,837.08,650.43
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,664.1,520.26
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,778.96,612.54
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,857.25,670.04
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,810.11,637.08
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,761.07,603.56
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,705.3,565.04
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,648.8,523.35
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,587.72,476.2
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,527.97,428.6
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,462.17,375.12
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,398.77,321.8
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,331.53,263.43
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,268.89,207.58
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,202.64,149.31
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,145.15,99.23
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,87.1,52.9
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,42.7,19.0
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,14.39,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,20.47,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,61.72,34.35
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,110.45,71.58
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,172.38,122.47
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,231.32,174.18
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,297.95,232.05
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,363.44,288.08
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,434.42,346.71
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,497.36,396.77
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,561.93,445.88
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,622.66,490.1
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,683.89,532.82
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,734.76,566.17
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,787.69,599.59
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,835.98,628.85
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,882.21,656.24
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,922.18,680.37
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,959.3,702.52
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,990.0,719.14
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,1017.29,733.61
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,1038.53,745.7
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,1056.02,755.62
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,1066.67,762.8
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,1073.33,767.79
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,1073.95,768.01
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,1070.54,766.02
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,1060.66,761.51
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,1046.87,754.75
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,1026.71,742.95
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,1002.88,728.99
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,972.46,711.98
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,938.87,692.84
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,900.27,670.5
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,858.98,646.11
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,810.38,616.06
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,764.4,587.26
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,709.84,551.12
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,654.34,511.73
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,592.85,466.4
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,531.89,419.94
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,466.77,369.33
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,403.91,318.41
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,336.85,262.52
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,274.11,208.22
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,207.58,150.73
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,149.22,100.34
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,90.48,53.56
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,45.83,20.3
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,14.04,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,21.05,0.87
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,65.53,36.42
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,113.17,73.25
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,172.97,122.95
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,232.06,174.68
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,298.61,232.3
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,361.37,286.14
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,428.44,341.72
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,490.54,391.25
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,553.71,439.65
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,613.22,483.48
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,672.95,525.86
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,726.41,563.24
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,778.74,598.26
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,826.13,628.29
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,865.9,652.84
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,905.2,677.27
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,941.76,699.68
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,971.43,717.16
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,997.84,732.58
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,1018.46,744.73
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,1035.45,754.71
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,1046.18,761.94
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,1053.07,766.98
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,1053.57,767.16
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,1050.19,765.12
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,1041.29,758.38
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,1028.55,749.44
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,1009.3,739.31
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,986.49,727.0
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,956.87,709.83
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,924.09,690.51
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,886.18,666.81
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,845.65,641.18
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,803.87,615.07
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,754.92,583.49
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,700.52,547.96
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,645.25,508.93
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,584.95,464.17
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,525.07,418.11
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,460.71,367.34
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,398.62,316.38
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,331.81,260.08
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,269.51,205.76
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,204.16,148.65
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,146.92,98.96
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,89.0,53.03
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,45.35,20.96
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,14.46,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,10.66,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,21.34,12.12
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,36.24,25.4
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,51.21,38.57
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,67.69,52.92
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,84.27,67.08
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,101.41,81.3
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,118.64,95.28
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,145.91,117.35
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,174.0,139.64
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,254.58,204.19
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,336.07,267.16
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,555.69,437.88
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,784.49,599.2
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,827.98,623.61
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,874.22,652.21
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,913.0,675.79
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,948.94,697.44
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,979.69,715.41
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,1007.2,731.34
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,1027.53,743.07
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,1044.15,752.65
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,1055.88,759.08
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,1063.73,763.28
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,1064.67,764.83
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,1061.64,764.14
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,1052.87,760.04
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,1040.13,753.61
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,1020.88,744.56
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,997.95,733.19
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,968.61,716.25
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,935.99,697.07
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,898.0,675.4
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,857.24,651.48
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,810.63,621.9
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,761.98,590.39
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,708.22,555.19
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,653.36,516.96
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,596.19,474.13
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,536.29,427.75
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,472.38,376.85
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,410.12,325.34
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,342.58,268.08
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,279.15,212.47
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,213.03,154.27
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,154.47,103.0
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,94.92,55.5
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,49.28,22.45
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,14.61,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,23.6,5.52
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,72.48,40.47
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,122.11,79.0
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,183.59,130.5
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,243.33,183.2
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,309.79,241.05
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,256.01,205.15
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,149.43,120.03
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,343.9,279.9
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,564.72,451.35
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,623.39,493.03
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,682.14,534.94
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,735.72,570.28
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,783.66,600.44
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,829.96,628.94
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,874.15,655.51
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,912.88,678.43
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,948.77,699.22
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,978.21,715.37
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,1004.32,729.38
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,1024.49,739.92
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,1040.98,748.23
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,1051.64,752.83
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,1058.42,755.24
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,1059.28,755.62
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,1056.19,753.82
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,1047.06,748.51
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,1034.04,741.01
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,1014.89,729.86
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,992.11,716.59
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,962.9,699.32
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,930.41,679.99
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,892.26,656.91
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,851.4,631.9
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,805.16,603.85
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,756.93,573.92
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,703.63,540.15
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,652.19,505.31
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,592.07,461.89
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,532.18,416.99
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,468.32,368.64
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,406.16,319.21
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,339.51,263.6
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,276.71,209.24
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,211.43,152.33
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,153.52,101.98
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,94.63,55.17
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,49.26,22.63
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,12.48,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,25.35,7.91
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,75.1,43.36
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,123.56,81.89
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,181.51,131.01
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,181.96,141.31
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,155.58,125.23
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,185.56,150.01
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,216.61,174.72
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,372.96,299.15
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,551.45,433.26
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,606.66,469.69
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,660.96,505.33
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,714.08,539.87
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,766.42,571.99
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,808.13,595.29
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,850.36,618.55
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,888.9,642.12
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,924.98,664.15
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,916.94,658.39
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,895.11,643.47
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,960.59,686.87
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,1018.31,722.11
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,954.62,681.4
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,875.42,627.47
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,888.64,637.52
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,899.28,644.63
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,969.61,693.59
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,1014.11,721.51
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,994.65,711.76
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,971.76,700.79
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,898.89,656.44
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,814.97,602.39
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,831.57,617.28
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,833.25,619.29
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,782.68,586.67
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,733.6,555.23
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,679.53,519.35
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,625.0,481.83
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,554.98,431.84
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,486.81,381.45
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,427.72,335.64
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,370.37,289.41
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,305.79,236.62
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,246.73,187.35
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,187.74,137.7
