Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,135.96,94.18
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,83.76,53.32
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,44.04,24.04
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,15.61,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,9.53,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,32.07,13.34
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,74.78,44.51
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,124.16,83.19
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,183.61,132.78
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,139.56,107.04
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,58.59,44.8
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,69.82,54.22
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,81.13,63.31
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,89.62,70.02
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,98.14,76.64
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,121.54,95.34
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,145.11,113.78
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,149.9,116.97
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,154.71,120.25
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,190.37,147.99
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,226.67,175.6
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,345.01,266.07
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,459.83,349.7
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,703.02,526.33
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,929.83,676.76
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,985.14,707.43
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,1033.73,736.15
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,1042.21,741.45
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,1046.9,745.21
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,898.07,649.65
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,733.52,535.71
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,887.99,648.87
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,1021.26,734.83
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,1001.34,721.92
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,978.05,709.23
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,948.82,692.72
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,916.49,674.1
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,877.64,651.42
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,836.43,626.91
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,793.25,600.26
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,747.59,571.4
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,693.3,535.56
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,638.29,497.25
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,583.38,458.15
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,526.46,415.84
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,462.58,366.03
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,400.74,315.9
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,335.82,261.84
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,274.74,209.03
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,209.78,152.86
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,152.51,103.48
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,94.62,57.57
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,49.63,25.21
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,14.31,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,10.48,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,30.67,14.67
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,65.98,41.29
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,107.14,74.56
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,155.03,115.03
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,202.72,155.93
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,256.76,201.96
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,334.49,265.6
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,424.92,338.42
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,498.79,397.25
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,576.24,456.89
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,636.95,501.44
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,697.96,544.76
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,752.86,582.05
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,806.54,617.27
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,848.83,643.64
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,893.55,671.44
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,932.23,695.42
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,968.05,717.38
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,998.52,735.25
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,1025.61,750.94
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,1046.11,763.04
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,1062.91,772.94
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,1073.41,779.02
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,1080.02,782.85
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,1080.64,783.13
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,1077.32,781.15
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,1068.93,776.19
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,1056.61,768.93
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,1036.62,756.96
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,1012.98,742.81
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,983.44,724.91
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,950.61,704.87
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,911.65,680.7
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,870.01,654.57
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,821.58,624.14
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,775.58,594.89
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,720.02,559.31
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,663.53,520.05
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,600.85,474.54
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,538.99,427.86
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,473.85,376.61
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,410.39,324.74
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,341.46,266.93
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,277.89,211.98
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,211.87,154.74
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,154.09,105.01
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,95.61,59.0
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,50.69,26.95
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,15.46,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,13.34,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,38.9,16.39
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,88.37,49.38
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,141.34,91.43
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,204.12,144.63
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,265.66,198.63
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,333.43,256.65
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,396.99,309.91
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,463.33,363.04
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,525.95,411.53
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,589.64,458.78
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,648.91,501.65
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,704.8,540.68
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,758.17,574.16
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,810.02,605.85
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,856.27,632.91
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,900.12,658.0
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,938.6,679.56
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,974.08,699.02
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,1003.48,715.64
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,1029.39,730.14
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,1049.18,741.26
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,1065.16,750.22
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,1075.22,756.92
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,1081.3,761.43
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,1081.36,761.35
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,1077.41,759.07
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,1066.48,752.42
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,1051.65,743.58
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,1032.0,732.28
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,1008.67,718.83
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,979.33,701.67
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,946.64,682.43
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,908.21,658.58
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,867.0,632.87
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,819.94,603.92
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,770.86,573.25
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,717.02,539.87
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,664.81,505.27
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,604.01,461.7
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,543.34,416.77
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,478.92,368.47
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,416.16,319.34
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,348.94,264.58
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,285.23,210.77
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,218.85,154.64
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,159.69,104.48
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,100.36,58.06
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,53.93,25.83
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,13.64,0.0
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,7.15,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.81,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,40.18,18.24
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,88.48,50.49
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,140.46,91.05
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,202.9,142.93
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,264.14,195.86
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,331.51,252.9
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,394.58,304.84
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,460.55,356.85
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,522.59,404.51
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,585.81,451.12
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,644.06,492.38
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,701.87,531.84
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,754.73,564.55
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,801.68,592.05
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,846.35,616.24
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,888.51,638.13
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,926.3,657.98
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,961.21,675.7
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,988.51,689.64
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,1012.29,701.49
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,1030.77,710.43
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,1045.61,717.3
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,952.29,658.74
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,832.92,578.15
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,955.66,661.5
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,1054.28,718.02
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,964.81,662.59
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,855.71,592.31
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,823.75,575.18
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,790.42,555.85
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,762.82,539.22
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,733.78,521.45
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,699.8,500.3
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,664.94,478.34
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,648.3,468.8
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,626.06,455.02
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,576.84,422.13
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,528.19,389.16
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,508.07,376.62
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,481.57,357.99
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,416.26,311.24
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,355.44,266.22
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,293.14,218.63
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,239.6,176.21
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,183.83,131.12
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,134.14,90.73
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,85.38,53.28
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,46.48,25.34
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,16.55,0.0
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,12.06,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,31.92,18.73
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,56.6,39.21
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,87.17,64.56
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,121.0,92.9
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,155.02,121.65
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,191.76,152.45
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,220.93,176.62
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,248.9,199.0
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,303.06,242.02
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,361.95,287.87
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,354.49,280.04
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,333.15,261.54
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,424.36,331.57
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,523.58,404.44
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,556.75,425.97
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,589.44,447.4
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,595.66,450.53
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,610.1,459.52
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,661.17,494.86
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,701.45,522.13
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,752.79,557.38
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,815.02,598.72
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,823.2,603.57
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,829.35,607.88
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,843.14,617.08
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,854.65,624.72
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,774.7,569.15
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,706.52,521.16
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,677.56,503.15
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,636.62,476.39
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,548.78,414.02
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,453.36,344.99
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,398.38,305.45
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,344.99,266.0
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,349.25,270.57
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,352.02,273.57
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,345.97,270.56
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,344.39,270.78
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,299.15,236.28
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,261.77,207.55
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,218.32,173.68
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,177.55,141.44
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,149.82,119.06
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,123.26,97.28
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,96.73,75.42
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,70.9,53.87
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,49.3,35.42
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,28.69,17.57
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,14.38,0.05
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,24.15,13.77
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,39.85,27.88
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,59.42,44.83
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,79.21,61.67
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,100.82,79.65
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,123.4,98.19
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,105.47,83.06
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,86.76,67.27
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,229.85,184.19
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,388.72,306.68
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,251.14,198.89
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,99.02,75.89
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,262.96,208.11
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,442.49,342.33
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,448.2,343.42
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,442.23,337.92
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,446.51,340.23
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,449.83,341.75
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,568.78,429.18
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,692.14,515.2
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,733.12,541.92
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,773.8,569.23
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,664.89,492.33
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,552.86,412.61
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,634.5,472.63
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,714.63,527.87
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,723.27,534.27
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,730.1,540.48
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,601.78,450.48
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,477.09,360.97
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,461.06,351.44
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,444.77,340.56
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,521.23,399.7
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,589.12,450.36
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,431.03,333.47
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,284.46,221.74
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,193.23,151.69
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,112.33,87.19
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,112.83,88.13
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,113.33,88.83
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,97.18,75.97
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,81.11,63.02
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,69.36,53.37
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,57.66,43.61
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,46.0,33.77
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,34.35,23.76
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,24.12,14.77
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,13.9,5.73
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,2.38,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,4.62,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,12.5,4.54
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,20.4,11.67
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,30.63,20.64
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,40.87,29.5
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,51.59,38.69
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,62.33,47.73
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,34.83,24.17
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,7.42,0.69
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,72.62,55.79
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,139.15,110.08
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,225.08,178.45
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,312.08,245.02
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,303.18,236.63
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,292.53,227.58
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,427.22,330.66
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,560.67,427.06
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,496.44,377.15
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,415.68,316.49
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,451.63,343.37
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,488.03,369.15
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,556.67,418.06
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,614.01,457.89
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,652.8,483.87
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,691.08,509.34
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,752.28,551.73
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,799.18,583.95
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,771.69,564.54
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,743.13,545.4
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,696.53,514.8
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,638.87,476.49
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,625.83,469.13
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,621.74,467.2
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,641.0,483.51
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,654.08,495.01
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,455.78,351.38
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,250.07,194.54
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,312.85,246.73
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,369.0,291.09
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,318.67,252.11
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,265.92,211.46
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,208.95,166.61
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,153.67,122.43
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,130.89,104.17
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,108.89,86.17
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,87.02,68.12
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,65.91,50.4
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,46.73,33.76
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,27.84,17.16
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,13.91,2.02
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,7.15,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,13.92,0.62
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,32.05,20.42
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,50.97,37.05
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,74.61,57.13
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,99.74,78.42
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,126.25,100.78
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,154.06,123.94
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,131.58,105.32
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,103.8,81.94
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,107.58,84.87
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,111.37,87.69
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,103.27,80.76
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,95.22,73.93
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,71.3,54.02
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,47.51,34.19
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,62.47,46.54
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,77.45,58.78
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,80.76,61.36
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,84.07,63.97
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,89.31,68.03
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,94.56,72.08
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,113.12,87.01
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,131.78,101.89
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,127.02,98.0
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,122.26,94.19
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,113.67,87.3
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,105.09,80.42
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,140.01,108.68
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,175.12,136.75
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,164.37,128.38
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,153.69,120.16
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,183.37,144.19
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,213.06,168.0
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,180.17,141.85
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,147.76,116.0
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,117.11,91.43
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,86.74,66.75
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,73.62,56.22
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,60.52,45.55
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,60.5,45.7
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,60.48,45.85
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,48.34,35.71
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,36.22,25.5
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,31.1,21.18
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,25.98,16.82
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,20.86,12.43
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,15.75,7.97
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,11.11,3.85
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,6.48,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,3.24,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,11.44,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,20.06,5.75
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,49.65,29.72
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,92.28,60.8
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,119.61,87.54
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,138.33,106.98
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,174.99,137.94
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,215.15,171.48
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,314.9,250.57
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,434.1,343.21
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,492.1,387.9
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,551.83,433.03
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,607.78,473.75
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,664.3,513.71
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,714.74,548.56
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,764.34,581.34
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,812.88,611.18
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,863.79,641.97
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,900.37,664.07
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,927.23,679.94
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,954.55,695.98
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,978.69,709.97
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,998.01,721.22
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,1013.92,730.47
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,1023.75,737.21
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,1030.0,741.94
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,1029.62,741.6
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,1025.58,739.22
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,1012.12,731.13
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,995.29,721.15
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,983.82,714.68
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,960.29,700.55
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,932.0,683.54
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,900.71,664.59
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,723.13,544.28
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,544.25,413.97
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,499.68,383.9
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,456.21,352.75
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,347.35,271.53
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,234.2,184.3
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,189.15,149.47
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,145.78,115.02
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,114.71,90.16
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,83.91,65.06
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,72.16,55.49
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,60.46,45.77
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,48.8,36.08
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,37.15,26.16
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,26.91,17.22
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,16.68,8.19
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,8.33,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,11.91,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,20.24,7.46
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,51.88,30.2
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,96.25,62.37
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,143.81,100.62
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,201.17,149.11
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,207.26,162.62
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,191.23,154.23
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,216.62,175.43
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,236.39,191.17
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,387.49,313.63
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,559.42,447.51
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,614.24,486.78
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,668.93,525.75
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,719.6,561.72
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,767.02,593.47
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,668.29,516.18
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,528.42,406.93
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,658.83,506.15
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,798.8,605.62
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,893.53,672.44
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,982.6,730.11
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,1001.92,743.13
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,1017.83,755.02
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,951.31,711.75
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,869.42,652.37
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,722.86,548.03
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,574.62,438.58
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,722.79,552.26
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,864.69,654.66
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,909.09,686.93
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,943.67,710.62
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,916.6,691.57
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,886.54,671.3
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,773.94,592.97
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,667.11,514.87
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,662.74,515.95
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,650.08,509.67
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,637.52,502.7
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,614.34,487.34
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,535.92,427.82
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,459.7,368.78
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,404.35,325.05
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,350.35,280.72
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,292.1,231.6
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,240.86,187.86
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,186.62,141.55
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,137.05,99.45
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,90.74,62.06
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,53.47,33.94
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,23.8,10.81
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,6.67,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
