Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,13.34,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,23.8,11.15
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,54.95,34.11
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,99.2,66.62
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,147.02,104.03
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,206.95,153.5
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,263.31,201.51
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,328.16,256.64
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,392.9,310.91
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,458.36,363.45
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,518.37,410.02
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,579.79,455.93
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,636.77,496.97
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,692.45,535.76
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,743.61,569.94
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,793.59,601.53
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,841.9,630.99
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,888.91,659.03
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,919.34,677.13
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,952.93,697.41
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,979.44,711.67
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,1002.56,723.83
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,1021.62,734.86
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,1037.17,743.82
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,1046.06,749.94
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,1051.28,754.02
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,1050.77,753.62
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,1046.54,751.14
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,1037.05,746.65
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,1023.87,740.0
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,1004.22,728.35
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,981.14,714.66
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,949.57,696.48
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,922.01,680.82
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,883.65,658.27
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,842.84,633.9
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,794.67,603.67
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,745.2,572.0
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,692.34,536.73
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,638.74,499.16
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,503.6,397.09
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,386.02,306.07
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,340.04,270.87
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,296.16,235.93
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,295.89,232.9
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,275.92,210.49
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,213.99,157.05
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,159.22,110.16
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,102.19,64.97
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,59.08,34.39
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,23.34,11.21
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,9.53,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,13.82,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,24.72,12.82
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,59.15,33.47
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,109.97,69.76
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,162.66,113.04
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,224.3,165.99
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,284.08,218.89
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,349.54,275.85
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,378.92,303.44
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,394.1,317.58
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,475.45,383.37
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,565.01,453.86
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,636.2,506.71
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,708.19,558.58
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,759.2,594.27
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,808.91,627.54
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,857.17,658.11
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,904.07,687.22
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,933.79,705.66
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,966.7,726.34
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,991.62,740.94
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,1012.96,753.27
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,1030.99,764.23
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,1045.48,772.99
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,1056.73,779.81
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,1054.88,778.34
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,1053.79,778.4
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,1049.04,776.2
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,1046.29,776.14
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,1030.81,767.79
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,1010.62,755.23
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,987.03,740.51
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,961.08,724.82
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,924.89,702.13
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,886.69,678.71
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,846.07,653.31
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,797.27,620.61
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,747.4,586.76
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,695.18,550.13
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,640.42,510.45
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,583.5,467.13
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,526.25,422.19
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,463.31,371.86
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,402.5,321.55
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,338.94,267.16
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,279.22,214.66
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,216.39,159.97
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,160.84,111.92
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,103.94,66.26
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,60.73,35.41
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,24.55,12.66
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,11.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,13.82,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,25.72,12.15
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,63.07,35.31
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,114.28,71.95
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,167.56,115.9
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,230.26,170.08
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,291.34,224.29
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,357.61,281.86
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,420.03,335.06
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,484.8,388.27
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,546.15,436.79
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,608.44,484.23
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,665.66,526.15
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,722.07,566.08
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,774.25,601.02
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,825.0,633.98
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,866.26,658.61
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,910.2,684.63
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,947.05,706.72
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,980.99,726.7
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,1008.83,742.07
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,1033.33,755.28
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,1052.44,767.43
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,1067.85,777.42
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,1077.88,782.71
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,1084.1,785.76
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,1082.96,784.97
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,1077.94,781.96
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,1068.4,777.16
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,1054.96,770.01
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,1033.96,758.1
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,1009.39,743.95
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,980.58,727.01
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,948.36,707.72
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,908.93,682.86
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,866.86,656.06
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,819.76,625.51
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,770.66,593.19
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,716.67,557.55
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,664.14,520.39
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,603.62,474.86
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,543.41,428.24
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,479.56,378.1
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,417.32,327.37
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,351.07,271.33
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,288.92,217.2
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,224.67,161.4
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,166.74,111.24
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,109.17,65.0
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,62.15,31.91
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,21.98,11.09
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,11.44,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,13.82,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,27.42,13.22
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,65.3,35.57
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,116.93,72.36
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,170.59,116.3
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,232.75,169.08
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,293.65,221.51
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,359.35,276.38
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,421.78,326.33
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,486.79,375.9
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,547.26,421.46
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,608.47,465.93
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,666.16,506.08
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,723.33,544.54
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,774.71,575.81
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,820.17,602.59
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,865.66,629.9
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,909.01,655.49
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,946.08,677.1
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,980.2,696.79
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,1007.54,712.05
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,1031.33,725.24
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,1049.38,735.24
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,1063.72,743.17
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,1072.74,747.88
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,1077.92,750.49
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,1076.71,749.69
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,1071.63,746.81
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,1062.53,742.89
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,1049.54,736.75
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,1029.0,725.01
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,1004.88,711.21
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,974.13,694.38
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,940.29,675.49
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,902.06,653.96
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,861.16,630.43
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,814.27,601.44
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,765.53,570.84
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,714.98,539.53
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,659.76,502.24
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,600.86,459.96
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,541.93,416.2
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,479.07,368.65
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,417.66,320.24
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,352.29,267.01
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,290.64,214.94
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,226.45,160.51
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,168.39,111.14
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,110.84,65.53
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,63.75,32.76
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,23.83,12.84
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,16.2,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,11.44,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,28.1,13.43
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,66.71,35.85
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,118.49,72.73
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,171.7,116.23
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,232.29,167.34
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,291.78,218.36
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,356.01,272.0
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,417.53,322.01
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,481.35,371.8
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,541.27,416.81
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,601.99,460.63
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,658.42,498.78
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,714.19,534.95
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,765.42,566.36
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,815.2,596.01
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,856.06,619.34
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,899.49,644.01
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,935.87,665.14
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,969.35,684.4
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,997.23,698.81
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,1021.84,711.24
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,1040.14,721.3
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,1054.79,729.35
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,1064.66,733.29
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,1070.74,735.16
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,1070.0,734.63
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,1065.41,732.08
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,1055.9,728.0
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,1042.58,721.79
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,1022.66,710.6
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,999.18,697.39
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,970.68,682.2
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,938.87,664.87
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,900.54,643.61
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,859.51,620.4
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,814.3,593.73
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,766.96,565.14
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,713.7,531.76
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,661.68,496.79
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,603.54,456.53
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,545.15,414.5
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,482.09,366.97
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,420.34,318.59
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,355.82,266.59
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,294.34,215.18
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,229.88,161.07
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,172.03,112.19
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,113.22,65.87
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,64.66,32.31
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,22.72,12.16
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,12.39,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,6.2,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,11.77,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,29.9,14.41
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,69.47,36.98
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,122.2,74.31
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,176.7,118.42
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,239.4,170.84
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,300.44,223.09
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,365.99,277.79
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,429.1,328.5
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,493.81,378.35
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,554.36,423.73
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,615.52,467.89
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,672.15,506.41
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,728.07,542.72
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,775.76,571.29
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,824.94,600.32
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,869.91,626.99
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,912.75,652.02
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,949.01,671.67
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,982.24,689.3
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,1009.83,703.39
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,1033.97,715.4
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,1052.04,725.25
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,1066.37,733.05
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,1074.88,736.14
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,1079.51,737.14
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,1078.21,736.31
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,1073.01,733.43
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,1060.56,726.48
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,1044.42,717.56
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,1023.04,705.65
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,998.16,691.75
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,967.01,675.14
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,932.96,656.64
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,894.45,635.44
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,853.4,612.37
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,809.09,586.48
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,758.67,556.06
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,705.38,521.85
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,651.23,484.99
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,535.47,402.27
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,431.73,326.46
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,382.4,291.15
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,333.38,254.13
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,312.54,235.44
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,282.9,207.33
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,220.86,156.52
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,165.43,111.0
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,108.74,67.14
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,64.39,36.36
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,27.2,15.98
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,15.47,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,8.1,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,12.95,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,31.67,16.22
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,70.03,39.2
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,120.2,75.08
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,172.94,117.25
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,235.3,168.92
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,295.22,220.01
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,359.76,273.55
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,421.31,322.97
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,485.74,372.61
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,545.85,416.37
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,606.68,458.69
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,661.32,494.87
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,714.92,528.88
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,766.22,560.45
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,816.04,590.53
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,856.43,614.16
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,893.56,635.61
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,929.8,657.64
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,955.92,673.39
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,980.81,688.56
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,1010.81,706.89
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,961.43,676.91
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,895.16,631.95
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,874.88,619.85
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,851.85,605.27
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,861.2,613.11
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,868.24,619.16
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,951.82,677.76
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,1019.64,719.29
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,894.0,640.39
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,756.31,547.91
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,720.64,526.59
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,684.62,503.45
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,601.96,446.95
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,515.17,386.43
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,462.43,350.16
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,411.7,314.25
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,390.9,300.51
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,368.93,285.38
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,395.86,308.1
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,404.88,315.86
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,361.11,282.14
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,320.57,250.13
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,308.69,237.83
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,285.01,213.32
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,222.88,160.87
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,167.26,114.08
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,113.07,70.37
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,66.93,37.02
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,26.19,15.52
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,11.8,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,7.15,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,13.32,0.0
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,34.4,18.2
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,73.2,41.3
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,124.47,78.54
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,178.32,121.98
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,241.74,174.77
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,302.12,226.46
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,366.88,280.33
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,429.36,330.77
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,493.69,380.63
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,553.45,425.19
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,613.72,468.34
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,669.53,507.38
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,724.51,544.24
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,771.41,572.58
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,819.72,601.36
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,863.4,627.48
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,904.75,651.86
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,940.38,672.68
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,973.03,691.56
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,997.74,706.64
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,1018.7,719.58
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,1036.12,729.37
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,1049.93,737.09
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,1057.12,740.72
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,1060.52,742.27
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,1059.13,742.82
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,1054.01,741.31
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,1043.64,736.48
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,1029.59,729.53
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,1008.61,717.34
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,984.25,703.17
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,954.34,685.56
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,921.47,666.06
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,883.07,644.13
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,847.27,623.65
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,800.34,595.03
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,751.85,564.9
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,698.62,530.03
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,644.61,492.61
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,586.0,450.3
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,527.97,407.03
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,465.89,359.67
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,405.62,311.99
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,342.32,260.66
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,282.78,210.74
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,221.38,159.08
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,166.31,112.65
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,111.64,69.23
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,66.99,37.69
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,28.62,17.8
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,18.76,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,10.01,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,16.34,0.47
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,36.57,21.66
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,70.17,44.31
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,114.09,77.13
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,160.29,114.67
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,212.72,158.13
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,262.85,200.09
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,319.53,247.05
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,377.22,293.59
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,434.91,338.68
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,469.61,365.35
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,500.08,387.73
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,527.59,406.43
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,543.22,416.01
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,550.08,419.36
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,550.91,418.15
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,619.39,467.05
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,691.72,516.75
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,740.46,549.01
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,781.54,576.14
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,795.5,584.48
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,806.85,591.45
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,917.0,668.89
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,1020.52,733.63
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,1031.07,738.38
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,1038.12,742.47
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,1037.18,741.8
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,1032.65,739.15
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,1020.19,732.79
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,1013.53,730.23
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,993.78,718.43
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,970.68,704.73
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,945.85,689.57
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,917.32,671.98
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,789.69,589.1
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,653.02,491.99
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,584.51,444.99
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,519.61,398.68
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,449.49,347.64
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,390.4,303.71
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,406.11,317.65
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,405.64,317.9
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,253.98,200.29
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,122.37,95.68
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,106.26,83.26
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,90.23,70.36
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,148.6,110.23
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,167.99,112.55
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,112.72,68.0
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,67.02,35.81
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,28.49,17.89
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,21.13,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,11.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.62,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,9.26,1.9
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,16.21,8.06
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,23.18,14.2
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,31.09,21.08
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,39.0,27.89
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,46.93,34.61
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,54.86,41.24
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,139.96,112.08
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,229.06,184.02
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,179.73,143.47
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,124.46,97.8
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,255.78,204.69
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,399.03,316.07
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,452.38,355.84
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,508.19,397.34
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,693.83,540.94
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,883.7,675.36
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,543.76,429.77
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,143.89,111.06
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,142.55,110.51
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,141.2,109.14
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,364.18,285.34
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,600.59,459.73
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,510.16,391.32
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,430.45,331.47
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,277.17,216.0
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,123.18,94.72
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,101.3,77.35
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,79.52,59.74
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,96.97,74.14
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,114.45,88.56
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,162.88,127.95
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,211.46,166.99
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,324.88,257.74
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,430.0,339.18
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,615.42,487.9
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,746.93,588.85
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,695.62,550.8
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,643.37,511.96
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,510.51,408.86
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,395.78,317.89
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,416.55,334.43
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,412.62,327.83
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,349.7,273.62
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,289.71,220.75
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,227.74,166.4
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,171.95,117.72
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,115.54,72.15
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,69.85,39.65
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,29.36,16.37
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,15.79,0.0
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
