Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.6,3.54
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,40.2,22.76
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,80.12,47.66
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,131.08,85.79
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,183.29,129.86
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,242.66,181.5
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,300.89,232.56
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,363.59,286.13
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,423.9,336.46
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,486.8,387.04
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,545.43,432.59
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,604.66,476.95
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,660.75,517.54
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,716.72,556.74
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,766.5,589.24
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,814.77,620.06
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,855.68,644.84
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,899.55,671.27
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,934.73,692.85
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,966.96,712.48
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,993.61,729.33
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,1016.92,744.15
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,876.07,649.29
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,687.78,512.45
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,891.96,662.35
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,1059.37,768.41
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,1057.83,765.09
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,1052.51,761.92
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,857.15,633.51
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,634.19,472.69
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,829.89,620.71
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,980.11,720.8
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,947.3,699.11
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,911.95,677.97
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,874.33,656.29
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,839.25,635.96
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,791.37,605.74
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,742.2,574.04
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,689.66,538.58
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,636.41,500.62
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,577.32,456.39
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,519.41,411.66
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,459.28,364.32
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,400.98,316.75
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,338.51,263.95
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,279.91,213.12
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,220.16,161.53
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,166.75,115.6
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,111.9,71.75
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,69.23,41.41
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,31.41,18.33
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,16.71,0.0
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,9.53,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,20.33,7.6
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,44.99,29.11
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,80.1,53.69
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,125.54,88.45
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,174.21,128.82
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,229.88,176.3
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,285.2,224.1
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,345.94,275.76
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,405.56,325.14
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,473.04,379.36
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,446.28,358.49
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,389.17,312.17
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,542.72,434.17
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,713.34,562.56
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,761.89,594.22
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,810.87,625.31
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,860.2,656.49
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,902.8,682.55
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,937.76,703.86
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,969.86,723.13
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,997.4,738.64
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,1021.76,752.05
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,1039.36,763.33
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,1053.38,772.51
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,1059.76,776.24
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,1062.4,777.75
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,1061.33,779.24
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,1056.58,778.5
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,1042.25,771.53
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,1024.52,762.33
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,1004.36,750.31
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,988.82,741.41
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,887.73,674.48
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,783.92,599.73
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,772.29,595.87
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,758.31,589.27
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,751.1,587.44
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,736.53,579.87
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,636.26,505.41
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,542.24,434.22
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,527.56,423.76
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,506.42,406.87
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,446.66,359.07
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,389.47,312.2
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,330.32,262.17
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,274.86,214.26
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,216.66,164.58
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,165.16,120.9
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,114.89,79.74
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,73.12,48.04
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,36.77,23.36
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,18.3,0.36
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,10.01,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,9.53,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,18.66,7.57
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,42.45,22.43
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,85.12,48.06
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,139.4,89.22
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,194.89,136.65
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,259.21,193.3
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,320.43,248.55
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,385.43,305.84
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,447.83,359.11
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,512.03,411.93
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,572.42,459.76
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,631.37,504.81
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,687.51,546.17
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,742.71,584.34
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,793.74,618.85
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,843.02,651.63
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,886.63,679.34
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,927.62,704.98
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,963.84,727.93
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,996.98,748.73
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,1024.44,766.37
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,1048.4,781.8
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,1066.25,792.66
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,1080.32,801.21
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,1087.56,804.67
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,1090.87,805.79
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,1089.22,804.7
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,1083.67,801.29
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,1068.03,791.49
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,1048.83,779.58
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,1027.81,766.55
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,1003.32,751.29
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,973.6,732.57
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,940.75,711.73
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,901.87,686.19
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,860.43,658.78
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,814.57,628.53
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,770.3,599.06
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,716.23,562.88
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,661.21,523.36
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,602.62,478.94
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,544.1,433.19
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,482.0,383.74
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,420.76,333.26
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,356.26,278.19
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,295.14,224.53
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,232.73,169.87
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,176.23,120.51
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,119.48,74.44
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,72.95,41.22
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,32.02,18.41
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,17.33,1.69
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,10.48,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.53,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,23.1,11.47
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,44.03,27.95
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,77.56,51.9
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,118.13,83.86
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,160.22,119.66
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,205.75,158.78
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,252.74,198.48
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,302.53,239.92
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,344.59,274.54
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,379.88,302.49
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,481.97,382.25
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,600.76,471.62
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,611.15,475.84
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,605.32,468.7
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,702.14,539.98
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,802.44,608.81
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,810.55,610.28
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,804.95,601.97
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,822.77,612.47
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,838.8,621.28
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,858.16,632.52
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,874.86,641.91
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,952.07,696.98
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,1021.24,740.71
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,977.57,712.38
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,920.84,672.24
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,890.71,653.39
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,858.41,632.52
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,827.39,612.63
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,787.0,586.23
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,882.22,657.7
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,952.5,706.17
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,924.21,688.16
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,892.97,669.3
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,855.58,647.31
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,816.03,623.5
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,774.25,596.57
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,728.18,565.48
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,676.62,529.67
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,624.57,492.45
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,569.69,451.46
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,514.78,409.1
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,455.19,362.16
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,397.63,315.26
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,270.85,214.1
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,171.88,136.52
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,139.81,110.03
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,109.34,84.55
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,81.06,60.91
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,55.22,39.56
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,34.02,22.11
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,16.71,2.73
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,8.58,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,11.44,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,21.48,10.82
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,45.61,25.95
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,85.95,51.43
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,136.35,89.61
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,132.49,98.16
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,98.23,78.18
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,140.31,112.7
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,185.73,149.58
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,268.18,215.84
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,366.11,293.57
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,320.29,256.32
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,258.43,205.44
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,307.39,243.74
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,358.56,282.52
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,332.59,261.44
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,304.02,238.52
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,291.03,228.28
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,284.62,223.01
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,300.32,235.02
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,316.07,246.96
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,483.23,375.66
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,635.63,487.66
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,577.38,442.77
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,505.66,388.97
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,464.55,358.55
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,422.98,327.25
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,760.47,589.56
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,1057.91,796.49
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,1041.36,783.03
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,1021.53,770.96
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,1002.06,758.65
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,979.4,744.22
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,952.25,726.78
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,921.91,707.16
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,883.51,683.12
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,842.85,657.27
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,799.79,628.52
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,754.42,597.64
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,702.5,559.25
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,648.27,518.37
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,590.71,474.18
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,533.4,428.9
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,401.83,324.43
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,293.66,237.5
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,249.38,200.78
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,206.94,165.06
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,197.1,151.6
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,171.29,122.43
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,117.9,79.43
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,75.71,48.91
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,39.36,25.42
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,21.44,6.46
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,12.39,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,6.2,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,12.39,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,23.04,12.56
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,48.35,28.35
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,87.68,53.44
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,139.31,93.06
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,191.17,137.09
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,250.0,188.25
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,307.72,238.81
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,369.7,291.69
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,430.23,341.93
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,493.89,392.81
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,551.73,437.4
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,609.88,480.51
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,665.42,520.6
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,720.81,559.1
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,770.85,590.59
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,815.09,617.4
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,860.36,645.05
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,904.07,671.17
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,939.57,692.86
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,972.13,712.6
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,998.29,726.8
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,1021.02,738.85
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,1038.67,749.14
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,1052.71,757.31
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,1060.08,762.44
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,1063.67,765.42
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,1061.94,764.31
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,1056.45,761.05
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,1047.17,756.5
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,1034.16,749.71
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,1014.13,738.53
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,990.62,725.18
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,961.85,708.37
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,929.93,689.41
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,892.45,667.22
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,852.35,643.03
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,806.71,613.52
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,759.22,582.38
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,707.72,548.96
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,657.22,513.31
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,598.83,470.02
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,540.78,425.55
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,479.4,377.53
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,419.39,328.78
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,354.77,274.84
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,294.66,223.05
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,233.18,169.91
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,177.42,121.63
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,121.3,76.4
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,75.95,44.21
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,34.77,20.68
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,20.48,6.99
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,12.39,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.43,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.77,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,11.11,3.33
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,19.47,10.82
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,31.1,21.13
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,42.74,31.4
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,55.8,42.76
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,68.8,53.88
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,83.71,66.45
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,98.71,78.89
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,110.96,88.71
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,123.27,98.43
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,134.67,107.47
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,146.11,116.47
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,168.63,134.23
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,191.53,152.01
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,226.3,179.0
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,261.7,205.96
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,310.93,243.13
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,354.89,275.47
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,388.9,300.47
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,423.4,325.61
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,451.61,345.92
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,479.99,366.24
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,610.7,461.99
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,743.5,554.26
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,903.75,668.86
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,1039.07,755.98
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,1037.85,753.29
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,1033.11,750.46
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,1023.86,746.78
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,1011.07,740.86
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,991.94,729.25
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,969.53,715.62
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,947.76,703.22
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,915.57,683.84
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,878.35,661.59
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,838.72,637.46
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,793.13,608.25
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,745.86,577.39
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,694.37,542.33
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,642.09,505.12
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,583.34,461.22
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,525.1,416.35
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,428.47,340.91
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,343.69,273.61
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,318.24,250.26
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,286.11,219.08
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,227.46,168.52
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,173.13,121.94
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,120.14,79.57
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,77.54,48.96
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,39.23,25.03
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,23.04,9.53
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,13.34,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,7.15,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.8,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.02,13.18
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,50.65,27.89
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,93.39,54.62
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,146.76,95.44
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,201.47,142.07
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,262.37,194.97
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,321.9,246.87
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,385.28,300.6
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,446.74,351.24
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,509.25,400.85
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,568.04,445.87
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,627.25,489.54
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,681.69,528.24
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,735.27,564.69
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,781.29,594.68
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,828.7,625.26
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,872.96,652.05
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,915.28,677.14
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,949.96,698.24
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,981.62,717.36
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,1006.78,731.73
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,1028.47,743.97
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,1045.09,753.67
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,1058.06,761.22
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,1066.32,764.51
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,1070.83,765.64
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,1068.52,764.17
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,1062.45,760.59
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,1051.12,753.89
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,1036.1,745.05
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,1015.58,732.86
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,991.63,718.6
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,961.92,700.69
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,929.09,680.74
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,890.82,657.14
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,850.03,631.69
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,805.12,603.77
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,758.21,574.01
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,705.55,540.26
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,653.87,504.32
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,596.59,462.17
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,539.17,418.58
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,478.47,371.53
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,419.0,323.73
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,356.94,271.94
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,296.4,219.97
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,234.7,167.29
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,178.24,118.91
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,122.42,73.74
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,75.02,39.99
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,32.75,17.83
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,19.18,7.47
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,11.44,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,7.63,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.68,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,21.93,12.5
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,49.96,26.0
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,93.51,52.88
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,147.11,93.76
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,201.75,139.79
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,262.44,191.67
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,322.79,243.49
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,385.3,295.58
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,445.8,343.78
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,507.94,391.08
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,566.36,434.92
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,624.99,477.39
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,677.23,514.05
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,730.11,548.96
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,778.97,579.97
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,826.07,609.36
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,867.36,634.19
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,905.9,657.04
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,940.33,678.39
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,971.77,697.84
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,997.27,712.22
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,1019.33,724.52
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,1036.28,734.2
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,1049.63,741.8
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,1056.33,746.48
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,1059.29,749.06
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,1057.98,749.69
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,1052.96,748.21
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,1041.3,741.36
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,1026.09,732.49
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,1005.85,720.59
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,982.23,706.67
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,952.33,688.79
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,919.6,669.09
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,882.06,645.42
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,842.04,620.05
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,800.38,594.08
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,752.61,563.65
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,700.56,529.58
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,647.61,492.95
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,589.66,451.13
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,532.14,408.31
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,471.49,362.2
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,412.45,315.69
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,349.54,265.0
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,290.52,215.9
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,230.56,165.74
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,176.43,120.32
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,122.45,77.55
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,76.67,44.95
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,37.42,22.48
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,21.97,10.01
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,8.58,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,15.1,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,26.83,16.79
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,54.2,32.56
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,93.94,58.51
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,143.64,96.39
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,139.4,103.72
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,105.49,83.58
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,125.18,99.52
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,145.54,115.52
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,170.52,134.95
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,196.33,154.7
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,263.73,206.78
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,333.23,258.76
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,450.44,345.97
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,577.22,435.88
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,684.05,510.78
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,798.48,586.4
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,843.28,611.17
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,881.06,632.11
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,914.71,652.78
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,945.6,671.75
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,970.78,685.91
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,992.74,698.17
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,879.66,625.69
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,736.05,526.22
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,729.14,522.48
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,710.22,509.41
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,730.91,524.51
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,739.65,531.57
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,622.8,452.43
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,507.12,372.22
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,494.59,365.08
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,481.77,356.8
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,445.82,331.82
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,410.35,307.01
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,407.3,306.34
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,403.5,304.9
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,380.82,288.89
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,358.1,272.82
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,310.4,237.95
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,264.42,203.9
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,217.55,168.67
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,176.67,137.41
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,176.87,138.42
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,177.8,139.7
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,193.87,152.16
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,198.31,153.73
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,161.4,123.5
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,127.52,95.85
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,94.49,69.17
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,65.01,45.89
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,41.03,27.67
