Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,22.88,11.2
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,11.91,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,5.24,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,10.19,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,27.09,17.27
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,43.64,31.28
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,64.29,48.85
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,86.39,67.32
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,110.29,86.99
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,135.79,107.76
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,151.7,120.95
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,166.6,132.91
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,173.28,137.62
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,180.73,142.77
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,304.76,240.37
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,441.87,342.64
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,441.65,338.84
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,440.32,335.27
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,424.32,321.95
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,396.85,300.26
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,373.5,282.33
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,348.45,262.98
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,481.11,360.42
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,609.79,449.52
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,796.42,580.88
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,972.49,693.74
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,937.05,668.67
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,887.62,633.95
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,857.01,614.48
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,815.62,587.69
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,845.56,608.57
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,865.12,621.94
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,851.78,614.22
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,836.4,605.6
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,824.16,600.51
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,809.63,593.79
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,788.82,581.81
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,765.7,568.2
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,738.16,551.91
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,708.26,533.74
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,690.85,523.82
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,670.71,511.41
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,645.88,495.69
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,614.48,474.62
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,520.25,404.49
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,440.37,343.94
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,387.46,303.78
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,336.46,263.72
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,277.15,216.09
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,226.19,174.46
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,182.34,138.46
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,143.65,106.9
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,113.52,79.46
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,78.85,50.21
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,42.94,27.75
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,24.68,13.07
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,14.3,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,12.05,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,29.94,19.79
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,49.03,35.23
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,73.06,55.07
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,99.87,77.27
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,128.17,100.52
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,160.34,126.93
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,159.4,127.41
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,152.69,122.33
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,216.43,173.23
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,288.44,229.09
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,264.82,209.39
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,235.6,185.51
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,288.85,226.38
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,340.25,264.28
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,342.21,264.26
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,343.07,263.85
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,364.76,279.25
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,386.56,294.41
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,381.65,290.05
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,376.18,285.55
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,458.79,345.83
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,543.06,404.73
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,584.52,433.18
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,615.73,454.96
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,676.23,497.23
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,746.68,544.78
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,776.09,565.62
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,803.64,585.68
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,838.29,609.52
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,862.1,626.21
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,828.44,604.72
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,793.55,582.84
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,766.1,566.01
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,737.26,547.9
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,650.07,487.76
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,567.94,430.0
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,565.43,430.76
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,551.91,422.83
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,487.23,376.17
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,421.47,328.11
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,381.3,299.02
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,341.84,269.62
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,320.17,253.44
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,297.31,235.23
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,232.81,183.69
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,179.33,141.14
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,146.13,114.2
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,116.83,90.29
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,88.71,67.16
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,62.83,45.97
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,40.93,28.17
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,23.0,12.24
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,10.19,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,25.54,16.16
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,40.41,28.52
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,59.02,44.79
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,77.95,61.12
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,98.13,77.81
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,119.24,95.0
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,143.41,114.64
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,170.1,136.09
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,190.92,152.31
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,211.91,168.4
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,231.82,183.29
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,251.8,197.99
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,287.18,224.48
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,323.57,251.17
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,554.15,429.45
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,795.42,599.35
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,836.97,621.38
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,876.47,644.48
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,910.43,664.95
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,941.77,683.68
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,967.02,699.55
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,989.17,713.59
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,914.28,663.64
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,815.51,593.67
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,932.2,677.32
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,1031.49,739.45
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,933.1,674.56
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,816.6,593.81
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,758.78,555.15
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,691.24,508.64
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,632.12,468.23
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,573.98,427.64
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,619.27,463.16
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,667.92,499.34
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,659.64,494.72
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,648.03,488.33
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,550.47,418.14
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,454.0,347.68
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,425.2,328.6
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,395.89,308.15
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,313.97,246.09
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,242.97,191.31
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,123.78,96.99
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,8.35,1.43
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,13.45,5.82
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,18.55,10.21
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,15.3,7.48
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,12.04,4.71
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,9.26,2.3
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,6.48,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,4.16,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.85,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.95,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.81,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,7.4,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,18.08,9.93
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,28.78,18.85
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,42.75,31.15
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,56.58,43.2
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,70.92,55.38
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,85.35,67.38
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,111.45,89.0
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,137.94,110.54
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,216.49,173.59
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,305.53,243.13
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,361.33,285.84
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,426.57,335.11
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,475.23,370.08
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,525.73,405.73
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,554.25,424.85
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,581.1,442.69
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,555.5,421.81
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,531.8,402.49
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,498.78,377.82
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,471.43,356.99
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,547.62,412.72
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,615.92,460.92
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,367.53,281.6
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,108.92,82.19
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,115.11,87.62
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,121.29,92.34
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,122.71,93.63
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,124.11,94.95
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,103.7,78.7
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,83.35,62.43
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,63.57,46.59
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,43.9,30.65
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,150.66,117.47
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,258.61,202.08
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,239.47,186.85
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,220.49,172.33
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,152.64,119.03
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,85.85,65.37
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,146.62,115.43
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,207.16,164.38
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,149.66,118.3
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,93.22,72.5
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,95.05,74.39
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,96.85,76.14
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,74.01,57.27
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,51.13,38.12
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,42.73,31.15
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,34.35,24.04
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,26.9,17.56
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,19.46,11.03
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,12.97,5.28
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,6.48,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,3.24,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.43,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.77,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,6.48,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,10.18,3.05
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,14.82,7.17
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,19.47,11.27
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,24.58,15.69
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,29.7,20.03
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,145.02,115.17
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,275.94,220.06
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,290.42,231.36
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,301.16,239.39
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,253.75,201.65
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,199.47,157.67
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,266.4,210.22
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,332.71,260.21
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,362.61,281.34
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,392.96,302.75
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,401.12,307.27
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,408.66,311.49
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,357.7,273.19
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,297.87,228.16
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,246.25,188.9
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,194.66,149.11
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,257.53,197.43
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,321.02,244.58
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,334.45,253.54
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,347.79,262.75
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,453.72,340.35
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,549.57,407.63
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,516.14,383.47
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,482.68,360.33
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,377.55,284.91
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,267.27,203.5
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,244.23,186.94
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,221.33,169.83
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,346.06,266.68
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,469.34,358.24
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,435.87,333.44
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,409.55,314.92
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,412.16,318.66
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,405.42,315.05
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,392.0,305.98
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,378.04,295.92
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,286.44,225.46
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,206.94,163.7
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,138.06,108.95
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,72.56,55.67
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,61.4,46.64
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,50.2,37.28
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,39.48,28.09
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,28.77,18.78
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,19.47,10.64
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,10.19,2.62
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,5.09,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,5.24,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,10.19,0.71
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,21.81,13.22
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,33.44,22.78
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,48.17,35.61
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,62.89,48.22
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,78.64,61.42
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,94.49,74.41
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,118.22,93.74
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,142.42,113.13
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,164.5,130.27
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,187.21,147.67
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,244.42,191.98
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,302.31,235.51
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,434.74,336.18
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,572.79,436.16
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,680.76,513.68
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,790.75,588.73
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,735.38,546.24
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,653.33,484.58
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,797.74,589.95
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,933.44,677.36
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,958.0,689.88
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,979.44,702.11
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,996.19,712.83
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,1009.62,721.65
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,1016.66,726.64
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,1020.24,729.69
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,1018.39,728.51
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,1013.09,725.39
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,1004.35,721.25
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,992.15,715.03
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,972.23,704.44
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,949.15,691.92
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,920.72,674.64
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,889.52,655.54
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,852.99,632.83
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,818.8,611.55
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,775.5,583.85
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,730.41,554.66
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,680.29,521.04
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,629.33,485.18
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,575.19,445.56
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,520.87,404.55
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,462.54,359.81
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,405.96,314.75
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,346.96,265.77
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,290.57,217.53
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,232.48,167.85
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,179.39,122.38
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,126.66,79.5
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,81.64,46.77
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,41.49,24.34
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,24.94,14.68
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,12.58,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,11.91,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,19.61,7.46
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.7,20.15
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,62.74,36.59
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,104.94,64.59
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,156.19,104.85
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,130.42,96.01
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,71.59,55.62
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,91.54,72.4
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,111.62,88.89
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,156.54,125.33
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,203.13,162.27
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,210.48,167.48
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,217.34,172.41
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,277.59,219.34
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,336.75,264.1
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,408.38,317.8
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,490.67,377.68
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,520.99,397.71
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,551.29,417.88
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,635.14,478.13
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,714.41,533.34
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,625.32,467.44
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,529.77,397.03
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,635.79,474.62
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,743.26,548.9
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,741.31,545.43
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,737.91,542.28
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,720.13,530.32
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,711.1,524.28
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,775.52,570.16
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,834.73,610.8
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,917.74,671.91
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,974.58,707.91
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,855.88,631.34
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,731.07,543.04
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,669.1,501.72
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,616.43,465.28
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,529.6,403.17
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,454.97,348.61
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,431.87,333.6
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,407.52,316.91
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,361.87,282.72
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,318.13,249.59
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,290.33,228.76
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,261.68,206.58
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,212.98,167.99
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,167.57,131.87
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,140.36,109.87
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,114.25,88.43
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,112.01,77.26
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,84.34,47.16
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,41.76,23.89
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,25.65,15.6
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,12.56,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,13.34,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,22.0,9.81
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.83,22.96
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,65.27,39.2
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,64.9,42.38
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,42.73,31.33
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,53.46,40.52
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,64.2,49.48
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,96.15,76.22
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,128.29,102.48
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,153.25,122.17
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,178.9,142.12
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,193.01,152.54
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,207.22,162.97
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,225.53,176.16
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,244.05,189.27
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,265.44,204.75
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,287.1,220.21
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,317.67,241.6
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,342.56,258.37
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,376.7,282.23
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,411.28,305.94
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,442.09,327.04
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,473.12,348.09
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,476.08,349.94
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,478.67,351.84
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,545.85,399.46
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,623.37,452.38
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,656.68,475.52
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,688.82,498.23
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,662.51,479.59
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,635.68,461.12
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,642.21,468.22
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,647.03,473.87
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,628.7,462.39
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,609.4,450.36
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,490.8,366.95
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,370.57,279.82
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,334.59,254.43
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,299.32,228.68
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,300.82,231.18
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,301.09,232.52
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,263.62,204.2
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,227.46,176.72
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,220.91,172.56
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,212.61,166.59
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,180.8,141.81
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,150.5,117.95
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,126.28,98.82
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,103.18,80.27
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,81.52,62.57
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,61.05,45.6
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,42.18,29.44
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,24.14,14.34
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,12.06,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,12.39,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,20.35,9.14
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,30.25,20.67
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,64.17,36.36
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,68.07,43.72
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,48.33,35.98
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,60.0,45.9
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,71.6,55.52
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,98.45,77.67
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,125.49,99.44
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,195.83,155.22
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,270.5,212.39
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,308.8,240.56
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,352.96,272.77
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,315.24,242.63
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,272.44,208.87
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,298.13,228.06
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,319.17,243.1
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,371.77,281.3
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,425.72,319.43
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,448.47,334.48
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,471.25,349.73
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,495.79,366.23
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,520.35,382.58
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,572.84,419.28
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,615.81,448.91
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,614.27,446.74
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,611.89,444.52
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,679.12,492.64
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,754.52,544.43
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,746.88,539.88
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,737.62,535.2
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,704.81,513.33
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,663.26,485.68
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,630.57,464.34
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,597.87,442.61
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,573.93,427.86
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,549.06,412.16
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,464.8,351.29
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,379.56,288.7
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,366.11,280.46
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,351.47,270.71
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,341.81,264.13
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,325.18,251.97
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,285.28,221.93
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,247.03,192.74
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,204.9,159.79
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,167.77,130.48
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,140.57,109.0
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,114.54,88.08
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,111.48,76.99
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,85.0,48.46
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,43.47,25.2
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,25.62,15.71
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,12.91,0.0
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,13.34,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.91,10.81
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,33.5,23.64
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,66.46,40.64
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,65.85,43.64
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,42.73,31.31
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,52.52,39.69
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,62.33,47.87
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,73.07,56.71
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,83.79,65.37
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,117.35,92.81
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,151.14,119.8
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,155.86,122.87
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,160.61,126.04
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,173.01,135.32
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,185.63,144.66
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,201.76,156.64
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,218.1,168.62
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,241.25,185.67
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,264.64,202.6
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,305.38,232.45
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,355.03,268.12
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,366.11,275.04
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,377.1,282.15
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,409.96,305.93
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,442.92,329.43
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,434.38,322.55
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,425.51,315.8
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,467.33,346.0
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,508.76,375.17
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,474.6,350.35
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,440.48,325.99
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,509.79,376.93
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,585.6,430.35
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,571.34,420.81
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,556.27,411.5
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,642.35,477.64
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,715.29,532.25
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,735.07,548.8
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,736.71,552.9
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,686.47,519.29
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,635.41,484.31
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,581.7,446.29
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,527.47,406.51
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,469.19,362.23
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,412.32,317.4
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,352.64,269.07
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,295.9,221.54
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,238.11,172.81
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,185.33,128.04
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,132.53,85.46
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,86.82,52.06
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,46.68,28.55
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,28.77,18.53
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,14.49,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
