Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.34,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,13.9,6.55
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,21.32,12.61
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,29.23,19.61
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,37.14,26.53
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,46.46,34.49
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,55.79,42.31
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,74.92,58.27
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,93.99,73.89
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,134.8,107.13
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,176.4,140.24
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,179.3,141.96
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,181.94,143.59
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,202.37,159.2
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,223.15,174.82
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,201.07,156.66
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,178.69,138.51
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,195.41,151.22
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,212.31,163.79
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,218.9,168.66
2016,5,13,10,30,10.0,229.0,1.0,18.0,239.0,225.5,173.59
2016,5,13,10,45,10.5,233.5,1.05,18.5,243.5,230.65,177.1
2016,5,13,11,0,11.0,238.0,1.1,19.0,248.0,235.77,180.59
2016,5,13,11,15,15.5,286.0,1.1,19.0,301.0,286.77,219.18
2016,5,13,11,30,20.0,334.0,1.1,19.0,354.0,338.14,257.18
2016,5,13,11,45,38.0,384.5,1.15,19.0,421.5,416.45,314.88
2016,5,13,12,0,56.0,435.0,1.2,19.0,489.0,485.93,364.89
2016,5,13,12,15,97.0,456.0,1.2,19.0,548.5,548.26,409.86
2016,5,13,12,30,138.0,477.0,1.2,19.0,608.0,619.84,460.34
2016,5,13,12,45,151.5,472.0,1.3,19.0,614.5,626.25,465.49
2016,5,13,13,0,165.0,467.0,1.4,19.0,621.0,631.56,470.52
2016,5,13,13,15,536.5,293.0,1.4,19.0,777.0,825.36,615.09
2016,5,13,13,30,908.0,119.0,1.4,19.0,933.0,976.59,716.12
2016,5,13,13,45,903.0,117.5,1.45,19.0,908.0,948.5,697.48
2016,5,13,14,0,898.0,116.0,1.5,19.0,883.0,917.37,679.02
2016,5,13,14,15,890.0,114.0,1.5,18.5,851.0,880.29,657.04
2016,5,13,14,30,882.0,112.0,1.5,18.0,819.0,840.69,633.12
2016,5,13,14,45,873.5,109.5,1.55,18.0,781.5,797.9,606.07
2016,5,13,15,0,865.0,107.0,1.6,18.0,744.0,753.05,577.16
2016,5,13,15,15,851.5,104.5,1.6,17.5,701.5,702.89,544.44
2016,5,13,15,30,838.0,102.0,1.6,17.0,659.0,653.3,509.4
2016,5,13,15,45,824.5,98.0,1.6,17.0,612.5,599.1,468.99
2016,5,13,16,0,811.0,94.0,1.6,17.0,566.0,544.33,426.88
2016,5,13,16,15,788.5,90.5,1.55,16.5,515.5,485.3,380.63
2016,5,13,16,30,766.0,87.0,1.5,16.0,465.0,427.21,333.47
2016,5,13,16,45,742.0,81.0,1.5,15.5,414.0,367.32,283.44
2016,5,13,17,0,718.0,75.0,1.5,15.0,363.0,309.17,233.14
2016,5,13,17,15,676.5,70.0,1.5,14.5,310.5,247.72,179.55
2016,5,13,17,30,635.0,65.0,1.5,14.0,258.0,192.0,130.65
2016,5,13,17,45,581.0,57.5,1.5,14.0,208.0,136.71,84.25
2016,5,13,18,0,527.0,50.0,1.5,14.0,158.0,87.77,47.69
2016,5,13,18,15,431.5,41.0,1.45,13.5,113.0,42.98,23.22
2016,5,13,18,30,336.0,32.0,1.4,13.0,68.0,25.17,15.69
2016,5,13,18,45,168.0,16.0,1.35,12.5,34.0,12.28,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,22.0,14.0,0.6,12.0,15.5,13.34,0.0
2016,5,14,5,30,44.0,28.0,0.6,12.0,31.0,24.25,13.3
2016,5,14,5,45,85.0,46.5,0.65,12.5,59.5,39.23,28.64
2016,5,14,6,0,126.0,65.0,0.7,13.0,88.0,62.04,43.03
2016,5,14,6,15,148.5,86.0,0.7,13.5,121.5,93.57,67.46
2016,5,14,6,30,171.0,107.0,0.7,14.0,155.0,126.89,94.55
2016,5,14,6,45,188.5,127.0,0.7,14.5,190.0,161.38,123.33
2016,5,14,7,0,206.0,147.0,0.7,15.0,225.0,198.24,154.01
2016,5,14,7,15,472.0,116.0,0.7,15.5,329.5,279.77,215.8
2016,5,14,7,30,738.0,85.0,0.7,16.0,434.0,391.52,302.47
2016,5,14,7,45,765.0,88.0,0.7,16.5,485.0,449.67,348.99
2016,5,14,8,0,792.0,91.0,0.7,17.0,536.0,509.41,395.37
2016,5,14,8,15,811.5,94.0,0.7,17.0,584.5,566.11,438.57
2016,5,14,8,30,831.0,97.0,0.7,17.0,633.0,622.98,480.48
2016,5,14,8,45,592.0,200.5,0.7,17.5,596.0,606.29,463.94
2016,5,14,9,0,353.0,304.0,0.7,18.0,559.0,556.26,423.18
2016,5,14,9,15,619.5,204.5,0.7,18.5,680.5,686.91,519.88
2016,5,14,9,30,886.0,105.0,0.7,19.0,802.0,820.12,608.84
2016,5,14,9,45,762.0,181.5,0.75,19.5,799.0,833.13,614.16
2016,5,14,10,0,638.0,258.0,0.8,20.0,796.0,827.85,607.27
2016,5,14,10,15,768.5,189.0,0.8,20.0,857.5,892.73,650.67
2016,5,14,10,30,899.0,120.0,0.8,20.0,919.0,958.24,690.68
2016,5,14,10,45,905.5,119.5,0.85,20.5,939.5,983.99,704.87
2016,5,14,11,0,912.0,119.0,0.9,21.0,960.0,1006.57,717.65
2016,5,14,11,15,914.5,119.5,0.95,21.0,972.5,1022.94,728.03
2016,5,14,11,30,917.0,120.0,1.0,21.0,985.0,1035.81,736.43
2016,5,14,11,45,916.0,121.5,1.05,21.5,989.0,1042.63,739.84
2016,5,14,12,0,915.0,123.0,1.1,22.0,993.0,1045.84,741.2
2016,5,14,12,15,914.5,123.0,1.1,21.5,990.5,1044.43,741.74
2016,5,14,12,30,914.0,123.0,1.1,21.0,988.0,1039.43,740.24
2016,5,14,12,45,903.0,128.0,1.15,21.0,974.5,1025.47,732.88
2016,5,14,13,0,892.0,133.0,1.2,21.0,961.0,1008.19,723.59
2016,5,14,13,15,887.5,132.0,1.2,21.0,943.0,988.04,711.66
2016,5,14,13,30,883.0,131.0,1.2,21.0,925.0,964.67,697.73
2016,5,14,13,45,877.0,130.0,1.25,21.0,899.5,936.81,681.76
2016,5,14,14,0,871.0,129.0,1.3,21.0,874.0,906.06,663.81
2016,5,14,14,15,862.0,127.0,1.3,20.5,842.5,869.02,642.1
2016,5,14,14,30,853.0,125.0,1.3,20.0,811.0,829.61,618.57
2016,5,14,14,45,841.0,123.5,1.35,20.0,773.0,790.0,594.01
2016,5,14,15,0,829.0,122.0,1.4,20.0,735.0,744.34,564.88
2016,5,14,15,15,814.5,119.0,1.4,19.5,691.5,693.99,531.68
2016,5,14,15,30,800.0,116.0,1.4,19.0,648.0,642.7,495.95
2016,5,14,15,45,783.0,112.0,1.45,19.0,601.5,588.24,456.2
2016,5,14,16,0,766.0,108.0,1.5,19.0,555.0,533.65,414.99
2016,5,14,16,15,741.0,104.0,1.5,18.5,505.0,475.23,369.96
2016,5,14,16,30,716.0,100.0,1.5,18.0,455.0,417.11,323.55
2016,5,14,16,45,682.0,95.0,1.5,18.0,403.5,356.91,273.49
2016,5,14,17,0,648.0,90.0,1.5,18.0,352.0,299.64,224.53
2016,5,14,17,15,603.0,84.0,1.45,17.5,300.5,241.71,174.92
2016,5,14,17,30,558.0,78.0,1.4,17.0,249.0,188.6,129.36
2016,5,14,17,45,490.5,70.0,1.35,16.5,199.5,135.41,86.3
2016,5,14,18,0,423.0,62.0,1.3,16.0,150.0,90.32,53.46
2016,5,14,18,15,329.0,50.0,1.2,15.5,107.0,47.98,28.73
2016,5,14,18,30,235.0,38.0,1.1,15.0,64.0,29.5,19.28
2016,5,14,18,45,117.5,19.0,1.05,14.5,32.0,14.84,1.34
2016,5,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,15,5,15,68.5,16.0,1.05,12.0,22.0,15.25,0.0
2016,5,15,5,30,137.0,32.0,1.1,12.0,44.0,25.03,14.2
2016,5,15,5,45,243.0,46.5,1.2,12.5,84.5,35.74,25.62
2016,5,15,6,0,349.0,61.0,1.3,13.0,125.0,69.92,42.55
2016,5,15,6,15,420.5,71.5,1.3,13.5,173.0,111.41,70.59
2016,5,15,6,30,492.0,82.0,1.3,14.0,221.0,162.83,110.94
2016,5,15,6,45,546.0,89.0,1.35,14.5,272.5,213.9,154.14
2016,5,15,7,0,600.0,96.0,1.4,15.0,324.0,271.07,203.21
2016,5,15,7,15,637.0,101.5,1.3,15.5,375.5,326.56,250.77
2016,5,15,7,30,674.0,107.0,1.2,16.0,427.0,385.51,299.78
2016,5,15,7,45,707.0,110.0,1.15,16.5,478.0,443.31,346.49
2016,5,15,8,0,740.0,113.0,1.1,17.0,529.0,503.44,393.25
2016,5,15,8,15,760.5,116.5,1.05,17.0,577.0,559.17,435.78
2016,5,15,8,30,781.0,120.0,1.0,17.0,625.0,614.73,476.74
2016,5,15,8,45,802.5,120.0,1.0,17.5,670.0,667.52,514.02
2016,5,15,9,0,824.0,120.0,1.0,18.0,715.0,720.12,549.95
2016,5,15,9,15,835.5,122.0,1.0,18.5,753.5,766.65,579.05
2016,5,15,9,30,847.0,124.0,1.0,19.0,792.0,807.54,603.87
2016,5,15,9,45,870.0,118.0,1.0,19.5,829.0,851.71,630.49
2016,5,15,10,0,893.0,112.0,1.0,20.0,866.0,894.47,655.69
2016,5,15,10,15,899.0,113.5,1.0,20.0,893.0,927.81,675.74
2016,5,15,10,30,905.0,115.0,1.0,20.0,920.0,958.24,693.93
2016,5,15,10,45,909.0,115.5,1.05,20.5,940.0,982.73,707.91
2016,5,15,11,0,913.0,116.0,1.1,21.0,960.0,1003.94,719.89
2016,5,15,11,15,915.5,117.0,1.15,21.0,972.5,1020.82,730.62
2016,5,15,11,30,918.0,118.0,1.2,21.0,985.0,1034.19,739.31
2016,5,15,11,45,918.5,118.5,1.25,21.0,990.0,1041.51,744.4
2016,5,15,12,0,919.0,119.0,1.3,21.0,995.0,1045.23,747.43
2016,5,15,12,15,919.0,118.5,1.35,21.0,992.0,1043.82,747.42
2016,5,15,12,30,919.0,118.0,1.4,21.0,989.0,1038.8,745.32
2016,5,15,12,45,921.5,114.5,1.5,21.0,980.0,1029.62,741.55
2016,5,15,13,0,924.0,111.0,1.6,21.0,971.0,1016.77,735.49
2016,5,15,13,15,921.0,110.5,1.65,21.0,953.5,998.05,724.96
2016,5,15,13,30,918.0,110.0,1.7,21.0,936.0,975.92,712.3
2016,5,15,13,45,913.0,109.0,1.75,21.0,911.5,948.17,695.95
2016,5,15,14,0,908.0,108.0,1.8,21.0,887.0,917.36,677.52
2016,5,15,14,15,901.0,106.5,1.8,20.5,855.5,881.42,656.25
2016,5,15,14,30,894.0,105.0,1.8,20.0,824.0,842.88,632.98
2016,5,15,14,45,885.0,103.0,1.8,20.0,787.0,799.86,605.18
2016,5,15,15,0,876.0,101.0,1.8,20.0,750.0,754.81,575.66
2016,5,15,15,15,863.5,98.5,1.8,19.5,707.0,705.0,543.42
2016,5,15,15,30,851.0,96.0,1.8,19.0,664.0,653.94,507.57
2016,5,15,15,45,834.5,93.5,1.85,18.5,617.0,600.49,468.87
2016,5,15,16,0,818.0,91.0,1.9,18.0,570.0,545.24,427.38
2016,5,15,16,15,795.5,88.0,1.9,17.5,520.0,486.48,381.43
2016,5,15,16,30,773.0,85.0,1.9,17.0,470.0,428.64,334.5
2016,5,15,16,45,738.0,82.0,1.9,17.0,417.0,367.21,282.71
2016,5,15,17,0,703.0,79.0,1.9,17.0,364.0,307.25,230.86
2016,5,15,17,15,661.0,73.5,1.85,16.5,311.5,247.52,178.93
2016,5,15,17,30,619.0,68.0,1.8,16.0,259.0,192.18,130.68
2016,5,15,17,45,551.5,62.0,1.8,15.5,208.5,137.26,85.62
2016,5,15,18,0,484.0,56.0,1.8,15.0,158.0,90.31,51.23
2016,5,15,18,15,389.5,46.0,1.7,14.5,113.5,47.14,26.92
2016,5,15,18,30,295.0,36.0,1.6,14.0,69.0,28.66,18.74
2016,5,15,18,45,147.5,18.0,1.55,13.5,34.5,13.91,1.77
2016,5,15,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,5,15,77.5,16.0,1.15,12.0,23.0,12.63,0.0
2016,5,16,5,30,155.0,32.0,1.1,12.0,46.0,25.0,14.43
2016,5,16,5,45,251.5,46.5,1.1,12.5,86.0,35.69,25.63
2016,5,16,6,0,348.0,61.0,1.1,13.0,126.0,70.06,42.65
2016,5,16,6,15,174.0,63.0,1.05,13.5,95.5,76.39,51.9
2016,5,16,6,30,0.0,65.0,1.0,14.0,65.0,60.29,45.99
2016,5,16,6,45,0.0,79.5,0.95,14.5,79.5,73.69,57.26
2016,5,16,7,0,0.0,94.0,0.9,15.0,94.0,87.18,68.32
2016,5,16,7,15,0.0,118.0,0.85,15.5,118.0,109.45,86.43
2016,5,16,7,30,0.0,142.0,0.8,16.0,142.0,131.88,104.29
2016,5,16,7,45,0.5,153.5,0.75,16.5,154.0,143.1,112.72
2016,5,16,8,0,1.0,165.0,0.7,17.0,166.0,154.38,121.12
2016,5,16,8,15,6.5,189.0,0.7,17.5,193.5,180.33,141.16
2016,5,16,8,30,12.0,213.0,0.7,18.0,221.0,206.96,161.36
2016,5,16,8,45,19.0,244.0,0.7,18.5,257.5,241.87,187.67
2016,5,16,9,0,26.0,275.0,0.7,19.0,294.0,277.58,214.05
2016,5,16,9,15,104.0,327.0,0.7,19.5,408.5,400.06,306.0
2016,5,16,9,30,182.0,379.0,0.7,20.0,523.0,519.02,390.85
2016,5,16,9,45,531.5,247.0,0.75,20.5,691.5,702.2,524.97
2016,5,16,10,0,881.0,115.0,0.8,21.0,860.0,886.6,646.81
2016,5,16,10,15,887.0,116.0,0.85,21.0,886.5,919.04,664.99
2016,5,16,10,30,893.0,117.0,0.9,21.0,913.0,948.63,683.46
2016,5,16,10,45,897.0,118.0,0.95,21.5,932.5,973.33,697.55
2016,5,16,11,0,901.0,119.0,1.0,22.0,952.0,994.8,709.66
2016,5,16,11,15,903.5,119.5,1.05,22.0,964.5,1010.97,719.92
2016,5,16,11,30,906.0,120.0,1.1,22.0,977.0,1023.7,728.22
2016,5,16,11,45,906.0,121.0,1.15,22.5,981.5,1030.93,731.85
2016,5,16,12,0,906.0,122.0,1.2,23.0,986.0,1034.61,733.45
2016,5,16,12,15,906.0,122.0,1.2,23.0,983.5,1033.73,732.88
2016,5,16,12,30,906.0,122.0,1.2,23.0,981.0,1029.29,730.3
2016,5,16,12,45,904.0,121.5,1.3,23.0,971.0,1018.84,725.92
2016,5,16,13,0,902.0,121.0,1.4,23.0,961.0,1004.9,719.39
2016,5,16,13,15,898.5,120.0,1.4,23.0,943.5,985.6,707.92
2016,5,16,13,30,895.0,119.0,1.4,23.0,926.0,963.0,694.45
2016,5,16,13,45,893.5,116.0,1.45,23.0,902.5,937.04,679.58
2016,5,16,14,0,892.0,113.0,1.5,23.0,879.0,907.89,662.56
2016,5,16,14,15,884.5,111.5,1.5,22.5,848.0,872.08,641.66
2016,5,16,14,30,877.0,110.0,1.5,22.0,817.0,833.75,618.88
2016,5,16,14,45,870.5,106.5,1.55,22.0,780.5,791.87,592.76
2016,5,16,15,0,864.0,103.0,1.6,22.0,744.0,747.8,564.74
2016,5,16,15,15,851.5,100.5,1.6,21.5,702.0,698.57,533.24
2016,5,16,15,30,839.0,98.0,1.6,21.0,660.0,648.12,498.12
2016,5,16,15,45,820.5,96.0,1.6,21.0,612.5,594.64,458.68
2016,5,16,16,0,802.0,94.0,1.6,21.0,565.0,539.54,416.89
2016,5,16,16,15,780.0,90.5,1.55,20.5,515.5,481.42,372.03
2016,5,16,16,30,758.0,87.0,1.5,20.0,466.0,424.2,326.26
2016,5,16,16,45,721.0,85.0,1.45,19.5,413.5,363.86,276.69
2016,5,16,17,0,684.0,83.0,1.4,19.0,361.0,305.17,227.13
2016,5,16,17,15,641.5,77.0,1.3,18.5,309.5,245.94,176.38
2016,5,16,17,30,599.0,71.0,1.2,18.0,258.0,191.18,129.33
2016,5,16,17,45,535.0,64.0,1.2,17.5,208.0,137.03,85.34
2016,5,16,18,0,471.0,57.0,1.2,17.0,158.0,90.44,51.34
2016,5,16,18,15,378.0,47.0,1.15,16.0,113.5,48.06,27.54
2016,5,16,18,30,285.0,37.0,1.1,15.0,69.0,29.47,19.43
2016,5,16,18,45,142.5,18.5,1.1,14.5,34.5,14.4,2.73
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,116.0,15.0,0.65,11.5,25.5,11.8,0.0
2016,5,17,5,30,232.0,30.0,0.6,12.0,51.0,23.4,13.37
2016,5,17,5,45,339.5,40.5,0.6,13.0,93.0,31.38,21.88
2016,5,17,6,0,447.0,51.0,0.6,14.0,135.0,68.0,37.52
2016,5,17,6,15,515.0,59.0,0.55,14.5,184.5,112.56,67.06
2016,5,17,6,30,583.0,67.0,0.5,15.0,234.0,165.27,108.34
2016,5,17,6,45,305.5,104.0,0.5,15.5,193.0,169.07,124.76
2016,5,17,7,0,28.0,141.0,0.5,16.0,152.0,138.32,109.09
2016,5,17,7,15,45.5,167.0,0.5,17.0,187.5,171.01,134.88
2016,5,17,7,30,63.0,193.0,0.5,18.0,223.0,205.97,161.77
2016,5,17,7,45,173.5,214.0,0.55,19.0,309.5,284.4,221.91
2016,5,17,8,0,284.0,235.0,0.6,20.0,396.0,375.97,290.6
2016,5,17,8,15,566.5,165.5,0.65,20.5,522.0,495.14,380.41
2016,5,17,8,30,849.0,96.0,0.7,21.0,648.0,631.36,479.93
2016,5,17,8,45,578.0,207.5,0.75,22.0,595.0,600.2,451.93
2016,5,17,9,0,307.0,319.0,0.8,23.0,542.0,536.96,401.54
2016,5,17,9,15,254.0,349.0,0.8,23.5,540.0,541.06,402.61
2016,5,17,9,30,201.0,379.0,0.8,24.0,538.0,533.87,395.0
2016,5,17,9,45,240.0,389.0,0.8,24.5,587.0,591.94,434.53
2016,5,17,10,0,279.0,399.0,0.8,25.0,636.0,645.48,469.6
2016,5,17,10,15,604.0,254.5,0.8,25.0,787.5,812.84,587.76
2016,5,17,10,30,929.0,110.0,0.8,25.0,939.0,974.28,688.44
2016,5,17,10,45,933.0,111.0,0.85,25.5,959.0,999.75,700.69
2016,5,17,11,0,937.0,112.0,0.9,26.0,979.0,1021.88,712.84
2016,5,17,11,15,939.0,112.5,0.9,26.0,991.0,1038.09,721.86
2016,5,17,11,30,941.0,113.0,0.9,26.0,1003.0,1050.7,728.87
2016,5,17,11,45,941.0,113.5,0.95,26.5,1007.5,1057.69,732.29
2016,5,17,12,0,941.0,114.0,1.0,27.0,1012.0,1060.98,733.67
2016,5,17,12,15,940.0,113.5,1.05,27.0,1009.0,1058.57,733.23
2016,5,17,12,30,939.0,113.0,1.1,27.0,1006.0,1052.49,730.75
2016,5,17,12,45,938.0,112.0,1.15,27.0,995.0,1042.24,725.88
2016,5,17,13,0,937.0,111.0,1.2,27.0,984.0,1028.35,718.9
2016,5,17,13,15,933.0,110.0,1.2,27.0,966.0,1008.02,707.16
2016,5,17,13,30,929.0,109.0,1.2,27.0,948.0,984.29,693.44
2016,5,17,13,45,922.5,108.5,1.25,27.0,922.0,955.5,677.4
2016,5,17,14,0,916.0,108.0,1.3,27.0,896.0,923.7,659.36
2016,5,17,14,15,908.5,106.5,1.3,26.5,864.0,887.19,638.7
2016,5,17,14,30,901.0,105.0,1.3,26.0,832.0,848.09,616.13
2016,5,17,14,45,890.0,103.5,1.35,26.0,793.5,803.87,589.27
2016,5,17,15,0,879.0,102.0,1.4,26.0,755.0,757.75,560.7
2016,5,17,15,15,865.5,100.0,1.4,25.5,712.0,707.73,529.53
2016,5,17,15,30,852.0,98.0,1.4,25.0,669.0,656.54,494.82
2016,5,17,15,45,835.5,95.0,1.4,25.0,622.0,602.66,456.02
2016,5,17,16,0,819.0,92.0,1.4,25.0,575.0,546.96,414.73
2016,5,17,16,15,797.0,88.5,1.4,24.5,524.5,488.01,370.41
2016,5,17,16,30,775.0,85.0,1.4,24.0,474.0,429.93,325.05
2016,5,17,16,45,746.5,80.5,1.4,23.5,422.0,369.52,276.3
2016,5,17,17,0,718.0,76.0,1.4,23.0,370.0,311.32,227.71
2016,5,17,17,15,677.0,71.0,1.3,22.0,317.5,250.11,176.27
2016,5,17,17,30,636.0,66.0,1.2,21.0,265.0,194.59,129.19
2016,5,17,17,45,576.5,59.5,1.15,20.0,214.5,139.41,84.65
2016,5,17,18,0,517.0,53.0,1.1,19.0,164.0,91.19,49.65
2016,5,17,18,15,427.0,44.0,1.0,18.0,119.0,46.99,25.32
2016,5,17,18,30,337.0,35.0,0.9,17.0,74.0,27.49,17.65
2016,5,17,18,45,198.0,22.0,0.85,16.5,42.0,17.47,5.16
2016,5,17,19,0,59.0,9.0,0.8,16.0,10.0,8.58,0.0
2016,5,17,19,15,29.5,4.5,0.75,15.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,5,15,100.0,16.0,0.8,12.5,25.5,12.59,0.0
2016,5,18,5,30,200.0,32.0,0.8,13.0,51.0,24.95,14.73
2016,5,18,5,45,302.0,44.5,0.8,14.0,92.5,34.06,24.13
2016,5,18,6,0,404.0,57.0,0.8,15.0,134.0,71.26,41.41
2016,5,18,6,15,472.0,65.5,0.75,15.5,182.0,113.65,69.6
2016,5,18,6,30,540.0,74.0,0.7,16.0,230.0,164.25,109.03
2016,5,18,6,45,277.5,105.0,0.65,17.0,186.0,162.93,120.19
2016,5,18,7,0,15.0,136.0,0.6,18.0,142.0,129.69,101.65
2016,5,18,7,15,27.0,160.5,0.6,18.5,173.0,158.48,124.46
2016,5,18,7,30,39.0,185.0,0.6,19.0,204.0,188.63,147.82
2016,5,18,7,45,85.5,217.5,0.6,19.5,264.5,243.92,190.4
2016,5,18,8,0,132.0,250.0,0.6,20.0,325.0,307.47,238.42
2016,5,18,8,15,99.0,265.0,0.6,20.5,324.0,307.85,237.34
2016,5,18,8,30,66.0,280.0,0.6,21.0,323.0,307.61,235.83
2016,5,18,8,45,89.5,308.5,0.6,22.0,371.5,355.01,269.96
2016,5,18,9,0,113.0,337.0,0.6,23.0,420.0,409.82,308.21
2016,5,18,9,15,205.5,349.0,0.6,23.5,508.5,498.09,371.35
2016,5,18,9,30,298.0,361.0,0.6,24.0,597.0,599.58,441.07
2016,5,18,9,45,217.0,387.5,0.65,25.0,563.5,564.08,412.24
2016,5,18,10,0,136.0,414.0,0.7,26.0,530.0,528.71,384.53
2016,5,18,10,15,137.5,428.5,0.75,26.0,549.0,549.9,399.24
2016,5,18,10,30,139.0,443.0,0.8,26.0,568.0,570.67,413.06
2016,5,18,10,45,137.0,453.0,0.85,26.5,578.5,583.12,420.39
2016,5,18,11,0,135.0,463.0,0.9,27.0,589.0,594.87,427.3
2016,5,18,11,15,125.0,467.5,0.9,27.0,585.5,592.52,425.05
2016,5,18,11,30,115.0,472.0,0.9,27.0,582.0,589.24,422.36
2016,5,18,11,45,105.0,470.5,0.95,27.0,571.0,569.26,409.07
2016,5,18,12,0,95.0,469.0,1.0,27.0,560.0,558.2,401.79
2016,5,18,12,15,85.5,462.0,1.05,27.0,544.0,541.46,390.64
2016,5,18,12,30,76.0,455.0,1.1,27.0,528.0,524.28,379.17
2016,5,18,12,45,76.0,450.0,1.15,27.0,522.0,518.17,375.57
2016,5,18,13,0,76.0,445.0,1.2,27.0,516.0,511.65,371.62
2016,5,18,13,15,76.0,436.0,1.2,27.0,506.0,500.71,364.41
2016,5,18,13,30,76.0,427.0,1.2,27.0,496.0,489.42,357.01
2016,5,18,13,45,90.0,421.5,1.2,27.0,501.0,494.08,361.14
2016,5,18,14,0,104.0,416.0,1.2,27.0,506.0,497.63,364.39
2016,5,18,14,15,116.0,402.5,1.2,26.5,499.0,497.43,365.73
2016,5,18,14,30,128.0,389.0,1.2,26.0,492.0,488.37,360.97
2016,5,18,14,45,113.5,367.0,1.25,26.0,455.5,449.04,333.71
2016,5,18,15,0,99.0,345.0,1.3,26.0,419.0,405.06,302.94
2016,5,18,15,15,117.0,326.5,1.3,25.5,409.5,399.17,300.44
2016,5,18,15,30,135.0,308.0,1.3,25.0,400.0,385.87,292.17
2016,5,18,15,45,121.0,284.0,1.3,24.5,361.5,346.15,263.69
2016,5,18,16,0,107.0,260.0,1.3,24.0,323.0,304.46,233.36
2016,5,18,16,15,105.5,237.0,1.25,23.5,294.5,275.13,211.82
2016,5,18,16,30,104.0,214.0,1.2,23.0,266.0,245.92,189.85
2016,5,18,16,45,97.5,191.5,1.15,22.5,236.5,215.41,166.42
2016,5,18,17,0,91.0,169.0,1.1,22.0,207.0,185.68,143.17
2016,5,18,17,15,343.5,121.0,1.05,21.0,233.5,205.52,151.72
2016,5,18,17,30,596.0,73.0,1.0,20.0,260.0,193.14,130.09
2016,5,18,17,45,535.0,65.5,0.95,19.0,210.5,139.15,86.51
2016,5,18,18,0,474.0,58.0,0.9,18.0,161.0,92.35,52.44
2016,5,18,18,15,385.0,47.5,0.8,17.0,116.5,49.34,27.99
2016,5,18,18,30,296.0,37.0,0.7,16.0,72.0,29.2,19.26
2016,5,18,18,45,172.5,23.0,0.65,15.5,41.5,17.99,6.16
2016,5,18,19,0,49.0,9.0,0.6,15.0,11.0,8.58,0.0
2016,5,18,19,15,24.5,4.5,0.6,14.5,5.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.5,18.0,1.35,12.0,26.5,14.19,0.0
2016,5,19,5,30,173.0,36.0,1.4,12.0,53.0,28.16,17.56
2016,5,19,5,45,279.0,49.5,1.45,12.0,95.0,37.97,27.77
2016,5,19,6,0,385.0,63.0,1.5,12.0,137.0,74.35,45.1
2016,5,19,6,15,455.0,72.5,1.6,12.0,186.0,118.29,75.32
2016,5,19,6,30,525.0,82.0,1.7,12.0,235.0,169.13,115.84
2016,5,19,6,45,574.5,89.0,1.8,12.5,286.5,221.0,160.48
2016,5,19,7,0,624.0,96.0,1.9,13.0,338.0,278.37,210.54
2016,5,19,7,15,658.5,101.5,1.9,13.5,389.0,334.18,259.3
2016,5,19,7,30,693.0,107.0,1.9,14.0,440.0,393.13,309.45
2016,5,19,7,45,724.0,109.0,1.9,14.5,491.0,449.86,356.49
2016,5,19,8,0,755.0,111.0,1.9,15.0,542.0,509.3,404.1
2016,5,19,8,15,775.0,114.5,1.8,15.0,589.5,564.73,447.43
2016,5,19,8,30,795.0,118.0,1.7,15.0,637.0,620.46,489.5
2016,5,19,8,45,816.5,118.0,1.6,15.5,682.0,673.69,527.42
2016,5,19,9,0,838.0,118.0,1.5,16.0,727.0,726.7,563.61
2016,5,19,9,15,851.0,120.0,1.5,16.5,767.5,771.48,592.2
2016,5,19,9,30,864.0,122.0,1.5,17.0,808.0,817.46,621.18
2016,5,19,9,45,678.0,221.0,1.55,17.5,773.5,799.9,605.92
2016,5,19,10,0,492.0,320.0,1.6,18.0,739.0,757.92,571.12
2016,5,19,10,15,692.5,227.5,1.6,18.0,836.5,864.5,649.16
2016,5,19,10,30,893.0,135.0,1.6,18.0,934.0,964.8,713.65
2016,5,19,10,45,908.0,131.0,1.6,18.0,958.5,994.89,731.29
2016,5,19,11,0,923.0,127.0,1.6,18.0,983.0,1022.15,747.9
2016,5,19,11,15,927.0,127.5,1.6,18.0,997.0,1040.08,758.56
2016,5,19,11,30,931.0,128.0,1.6,18.0,1011.0,1054.52,767.18
2016,5,19,11,45,934.0,128.0,1.6,18.5,1018.0,1063.92,771.27
2016,5,19,12,0,937.0,128.0,1.6,19.0,1025.0,1069.7,773.24
2016,5,19,12,15,936.5,128.0,1.65,19.0,1022.0,1068.33,773.14
2016,5,19,12,30,936.0,128.0,1.7,19.0,1019.0,1063.31,770.93
2016,5,19,12,45,935.5,126.5,1.75,19.0,1009.0,1053.15,765.6
2016,5,19,13,0,935.0,125.0,1.8,19.0,999.0,1039.38,758.07
2016,5,19,13,15,931.0,124.0,1.85,18.5,980.5,1019.17,747.89
2016,5,19,13,30,927.0,123.0,1.9,18.0,962.0,995.57,735.51
2016,5,19,13,45,923.5,120.0,1.95,18.0,937.0,967.17,718.52
2016,5,19,14,0,920.0,117.0,2.0,18.0,912.0,935.58,699.33
2016,5,19,14,15,721.0,202.5,2.1,17.5,811.5,830.98,631.94
2016,5,19,14,30,522.0,288.0,2.2,17.0,711.0,723.76,555.52
2016,5,19,14,45,551.5,260.0,2.3,17.0,688.5,697.7,539.8
2016,5,19,15,0,581.0,232.0,2.4,17.0,666.0,667.68,520.04
2016,5,19,15,15,716.5,170.0,2.4,16.5,674.0,676.82,530.49
2016,5,19,15,30,852.0,108.0,2.4,16.0,682.0,668.19,526.87
2016,5,19,15,45,827.5,107.5,2.4,16.0,633.0,610.56,482.77
2016,5,19,16,0,803.0,107.0,2.4,16.0,584.0,553.38,438.13
2016,5,19,16,15,751.5,101.5,2.4,15.5,517.0,478.65,379.62
2016,5,19,16,30,700.0,96.0,2.4,15.0,450.0,406.97,321.77
2016,5,19,16,45,415.0,132.5,2.45,14.5,336.5,288.54,227.67
2016,5,19,17,0,130.0,169.0,2.5,14.0,223.0,199.52,158.76
2016,5,19,17,15,114.0,148.5,2.5,13.5,191.0,167.04,132.07
2016,5,19,17,30,98.0,128.0,2.5,13.0,159.0,136.51,106.69
2016,5,19,17,45,81.5,105.5,2.5,12.5,128.5,106.3,81.63
2016,5,19,18,0,65.0,83.0,2.5,12.0,98.0,79.34,59.57
2016,5,19,18,15,44.5,62.0,2.4,12.0,71.0,55.44,40.49
2016,5,19,18,30,24.0,41.0,2.3,12.0,44.0,36.13,25.62
2016,5,19,18,45,12.0,23.5,2.25,12.0,25.0,21.3,9.1
2016,5,19,19,0,0.0,6.0,2.2,12.0,6.0,5.72,0.0
2016,5,19,19,15,0.0,3.0,2.2,11.5,3.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,29.0,17.5,2.3,11.0,20.0,15.42,0.0
2016,5,20,5,30,58.0,35.0,2.3,11.0,40.0,29.81,19.15
2016,5,20,5,45,105.5,54.5,2.3,11.0,72.0,45.34,34.38
2016,5,20,6,0,153.0,74.0,2.3,11.0,104.0,71.25,50.29
2016,5,20,6,15,183.0,94.5,2.3,11.5,140.5,104.27,75.67
2016,5,20,6,30,213.0,115.0,2.3,12.0,177.0,141.16,105.83
2016,5,20,6,45,251.0,129.0,2.3,12.5,216.5,177.95,136.48
2016,5,20,7,0,289.0,143.0,2.3,13.0,256.0,219.04,171.13
2016,5,20,7,15,367.0,150.5,2.25,13.0,314.5,274.22,216.91
2016,5,20,7,30,445.0,158.0,2.2,13.0,373.0,336.78,268.68
2016,5,20,7,45,601.5,136.0,2.2,13.5,460.0,418.44,334.53
2016,5,20,8,0,758.0,114.0,2.2,14.0,547.0,512.94,409.53
2016,5,20,8,15,517.0,199.5,2.15,14.0,506.0,496.06,395.76
2016,5,20,8,30,276.0,285.0,2.1,14.0,465.0,451.22,358.7
2016,5,20,8,45,552.5,206.5,2.1,14.5,598.5,581.08,461.26
2016,5,20,9,0,829.0,128.0,2.1,15.0,732.0,729.9,573.3
2016,5,20,9,15,522.5,253.5,2.1,15.0,641.5,656.27,512.44
2016,5,20,9,30,216.0,379.0,2.1,15.0,551.0,544.87,423.42
2016,5,20,9,45,297.5,373.5,2.1,15.5,621.0,623.35,482.24
2016,5,20,10,0,379.0,368.0,2.1,16.0,691.0,700.02,537.15
2016,5,20,10,15,415.0,364.0,2.1,16.0,728.0,747.73,570.48
2016,5,20,10,30,451.0,360.0,2.1,16.0,765.0,789.73,599.8
2016,5,20,10,45,301.0,413.5,2.15,16.0,686.5,705.81,536.48
2016,5,20,11,0,151.0,467.0,2.2,16.0,608.0,613.55,466.61
2016,5,20,11,15,536.5,297.0,2.2,16.0,805.0,839.69,638.92
2016,5,20,11,30,922.0,127.0,2.2,16.0,1002.0,1044.0,777.01
2016,5,20,11,45,924.5,126.0,2.2,16.0,1007.5,1051.86,779.57
2016,5,20,12,0,927.0,125.0,2.2,16.0,1013.0,1056.13,782.17
2016,5,20,12,15,926.5,125.0,2.2,16.0,1010.5,1054.79,781.27
2016,5,20,12,30,926.0,125.0,2.2,16.0,1008.0,1049.84,778.21
2016,5,20,12,45,924.5,124.0,2.2,16.0,997.5,1039.32,771.66
2016,5,20,13,0,923.0,123.0,2.2,16.0,987.0,1025.24,762.94
2016,5,20,13,15,707.0,241.0,2.15,16.0,896.0,934.62,702.8
2016,5,20,13,30,491.0,359.0,2.1,16.0,805.0,832.61,628.17
2016,5,20,13,45,700.0,237.5,2.1,16.0,853.5,891.24,676.23
2016,5,20,14,0,909.0,116.0,2.1,16.0,902.0,924.57,699.05
2016,5,20,14,15,901.0,114.5,2.1,15.5,870.0,888.01,676.06
2016,5,20,14,30,893.0,113.0,2.1,15.0,838.0,848.93,651.78
2016,5,20,14,45,880.5,112.0,2.1,15.0,799.5,804.49,622.26
2016,5,20,15,0,868.0,111.0,2.1,15.0,761.0,758.3,591.17
2016,5,20,15,15,515.5,211.0,2.1,15.0,591.0,574.24,452.79
2016,5,20,15,30,163.0,311.0,2.1,15.0,421.0,406.63,320.94
2016,5,20,15,45,478.0,208.5,2.1,15.0,499.0,496.4,395.26
2016,5,20,16,0,793.0,106.0,2.1,15.0,577.0,547.03,434.62
2016,5,20,16,15,769.5,102.0,2.05,14.5,527.0,488.3,387.33
2016,5,20,16,30,746.0,98.0,2.0,14.0,477.0,430.63,340.06
2016,5,20,16,45,707.5,95.5,2.0,14.0,423.5,368.62,287.57
2016,5,20,17,0,669.0,93.0,2.0,14.0,370.0,311.04,237.45
2016,5,20,17,15,625.0,86.5,1.95,13.5,318.0,251.84,185.85
2016,5,20,17,30,581.0,80.0,1.9,13.0,266.0,197.29,138.16
2016,5,20,17,45,509.5,73.5,1.85,12.5,215.0,143.49,93.81
2016,5,20,18,0,438.0,67.0,1.8,12.0,164.0,98.2,60.12
2016,5,20,18,15,346.0,55.5,1.7,11.5,120.0,54.96,33.85
2016,5,20,18,30,254.0,44.0,1.6,11.0,76.0,34.03,24.0
2016,5,20,18,45,138.5,28.0,1.55,11.0,44.5,21.97,10.17
2016,5,20,19,0,23.0,12.0,1.5,11.0,13.0,11.44,0.0
2016,5,20,19,15,11.5,6.0,1.45,11.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,17.5,16.5,0.85,11.0,18.5,15.2,0.0
2016,5,21,5,30,35.0,33.0,0.9,11.0,37.0,28.35,18.11
2016,5,21,5,45,67.0,53.0,0.95,11.5,64.5,44.28,33.45
2016,5,21,6,0,99.0,73.0,1.0,12.0,92.0,68.71,49.74
2016,5,21,6,15,119.5,94.5,1.0,12.0,124.5,97.56,72.59
2016,5,21,6,30,140.0,116.0,1.0,12.0,157.0,129.23,98.7
2016,5,21,6,45,160.0,135.5,1.05,12.5,191.0,161.71,125.76
2016,5,21,7,0,180.0,155.0,1.1,13.0,225.0,196.6,154.83
2016,5,21,7,15,268.5,166.0,1.1,13.5,287.5,251.63,198.74
2016,5,21,7,30,357.0,177.0,1.1,14.0,350.0,315.72,249.88
2016,5,21,7,45,544.0,147.0,1.1,14.5,442.5,399.48,315.79
2016,5,21,8,0,731.0,117.0,1.1,15.0,535.0,501.54,394.82
2016,5,21,8,15,751.0,121.0,1.1,15.0,582.5,556.45,436.98
2016,5,21,8,30,771.0,125.0,1.1,15.0,630.0,611.76,478.54
2016,5,21,8,45,425.0,226.5,1.15,15.5,508.5,514.6,402.33
2016,5,21,9,0,79.0,328.0,1.2,16.0,387.0,370.9,288.13
2016,5,21,9,15,159.0,351.5,1.2,16.0,476.0,464.43,360.24
2016,5,21,9,30,239.0,375.0,1.2,16.0,565.0,558.95,429.61
2016,5,21,9,45,369.5,347.0,1.25,16.0,655.0,656.73,501.62
2016,5,21,10,0,500.0,319.0,1.3,16.0,745.0,762.83,577.45
2016,5,21,10,15,341.0,382.0,1.3,16.0,677.0,692.24,522.84
2016,5,21,10,30,182.0,445.0,1.3,16.0,609.0,611.21,461.48
2016,5,21,10,45,190.0,455.5,1.3,16.5,629.5,634.53,477.53
2016,5,21,11,0,198.0,466.0,1.3,17.0,650.0,657.38,492.12
2016,5,21,11,15,208.0,471.5,1.3,17.0,667.0,676.52,505.12
2016,5,21,11,30,218.0,477.0,1.3,17.0,684.0,694.92,517.62
2016,5,21,11,45,198.0,481.5,1.35,17.0,670.5,681.59,507.94
2016,5,21,12,0,178.0,486.0,1.4,17.0,657.0,667.01,497.7
2016,5,21,12,15,130.0,473.0,1.4,17.0,598.0,605.81,453.88
2016,5,21,12,30,82.0,460.0,1.4,17.0,539.0,534.56,402.65
2016,5,21,12,45,264.5,423.5,1.45,17.0,672.5,694.22,522.06
2016,5,21,13,0,447.0,387.0,1.5,17.0,806.0,837.87,623.87
2016,5,21,13,15,648.5,268.5,1.5,16.5,863.5,905.45,675.41
2016,5,21,13,30,850.0,150.0,1.5,16.0,921.0,949.31,706.46
2016,5,21,13,45,846.5,147.0,1.55,16.0,897.0,929.54,694.26
2016,5,21,14,0,843.0,144.0,1.6,16.0,873.0,899.57,675.98
2016,5,21,14,15,560.5,260.5,1.6,16.0,738.5,750.43,571.86
2016,5,21,14,30,278.0,377.0,1.6,16.0,604.0,604.79,463.12
2016,5,21,14,45,175.0,356.5,1.6,16.0,497.0,486.07,376.34
2016,5,21,15,0,72.0,336.0,1.6,16.0,390.0,375.87,292.78
2016,5,21,15,15,202.0,310.0,1.55,15.5,449.5,441.87,347.22
2016,5,21,15,30,332.0,284.0,1.5,15.0,509.0,494.72,389.27
2016,5,21,15,45,541.5,199.0,1.5,15.0,535.5,525.43,414.68
2016,5,21,16,0,751.0,114.0,1.5,15.0,562.0,531.95,420.13
2016,5,21,16,15,727.0,110.0,1.45,15.0,513.0,474.37,373.77
2016,5,21,16,30,703.0,106.0,1.4,15.0,464.0,418.51,327.92
2016,5,21,16,45,578.5,116.5,1.4,15.0,390.5,339.08,263.65
2016,5,21,17,0,454.0,127.0,1.4,15.0,317.0,270.5,207.91
2016,5,21,17,15,510.5,103.5,1.35,14.5,289.5,235.42,174.89
2016,5,21,17,30,567.0,80.0,1.3,14.0,262.0,194.71,135.81
2016,5,21,17,45,515.5,70.5,1.3,13.5,213.5,142.0,91.82
2016,5,21,18,0,464.0,61.0,1.3,13.0,165.0,95.35,56.34
2016,5,21,18,15,378.5,51.0,1.2,12.5,121.0,53.39,31.53
2016,5,21,18,30,293.0,41.0,1.1,12.0,77.0,31.61,21.87
2016,5,21,18,45,176.0,26.5,1.05,11.5,45.5,20.73,9.7
2016,5,21,19,0,59.0,12.0,1.0,11.0,14.0,11.44,0.0
2016,5,21,19,15,29.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,18.0,0.7,11.0,28.5,14.13,0.0
2016,5,22,5,30,211.0,36.0,0.7,11.0,57.0,28.06,18.0
2016,5,22,5,45,306.5,49.0,0.75,11.5,99.0,37.47,27.52
2016,5,22,6,0,402.0,62.0,0.8,12.0,141.0,74.83,44.86
2016,5,22,6,15,468.0,71.5,0.8,12.0,189.5,119.04,75.29
2016,5,22,6,30,534.0,81.0,0.8,12.0,238.0,169.89,115.75
2016,5,22,6,45,394.5,114.5,0.8,12.5,243.0,199.63,148.45
2016,5,22,7,0,255.0,148.0,0.8,13.0,248.0,213.26,166.01
2016,5,22,7,15,296.0,164.5,0.75,13.5,296.5,259.93,204.23
2016,5,22,7,30,337.0,181.0,0.7,14.0,345.0,311.02,245.19
2016,5,22,7,45,542.5,147.5,0.7,14.5,444.0,399.03,313.76
2016,5,22,8,0,748.0,114.0,0.7,15.0,543.0,507.17,396.41
2016,5,22,8,15,767.5,117.5,0.7,15.0,590.5,562.5,438.18
2016,5,22,8,30,787.0,121.0,0.7,15.0,638.0,617.41,478.86
2016,5,22,8,45,805.0,122.5,0.7,15.5,682.0,669.3,515.26
2016,5,22,9,0,823.0,124.0,0.7,16.0,726.0,720.7,550.17
2016,5,22,9,15,834.5,126.5,0.7,16.5,764.0,767.41,579.4
2016,5,22,9,30,846.0,129.0,0.7,17.0,802.0,812.53,606.88
2016,5,22,9,45,872.0,120.5,0.75,17.5,839.5,852.47,631.33
2016,5,22,10,0,898.0,112.0,0.8,18.0,877.0,895.18,657.37
2016,5,22,10,15,904.0,113.0,0.85,18.0,903.5,927.97,677.97
2016,5,22,10,30,910.0,114.0,0.9,18.0,930.0,957.86,696.8
2016,5,22,10,45,913.5,115.0,0.95,18.0,949.5,982.36,712.23
2016,5,22,11,0,917.0,116.0,1.0,18.0,969.0,1003.58,725.71
2016,5,22,11,15,919.5,116.5,1.05,17.5,981.5,1019.94,737.63
2016,5,22,11,30,922.0,117.0,1.1,17.0,994.0,1032.83,747.55
2016,5,22,11,45,921.5,117.5,1.15,17.0,998.0,1039.21,752.15
2016,5,22,12,0,921.0,118.0,1.2,17.0,1002.0,1042.0,754.69
2016,5,22,12,15,920.5,118.0,1.2,17.0,999.5,1040.71,753.86
2016,5,22,12,30,920.0,118.0,1.2,17.0,997.0,1035.84,750.96
2016,5,22,12,45,913.5,120.0,1.3,17.0,985.0,1023.5,745.31
2016,5,22,13,0,907.0,122.0,1.4,17.0,973.0,1007.77,737.54
2016,5,22,13,15,902.5,121.5,1.45,17.0,955.0,988.17,726.43
2016,5,22,13,30,898.0,121.0,1.5,17.0,937.0,965.32,713.21
2016,5,22,13,45,892.5,119.5,1.55,17.0,912.0,937.43,696.64
2016,5,22,14,0,887.0,118.0,1.6,17.0,887.0,906.59,678.01
2016,5,22,14,15,879.0,116.5,1.6,17.0,855.5,870.83,655.31
2016,5,22,14,30,871.0,115.0,1.6,17.0,824.0,832.61,630.8
2016,5,22,14,45,860.5,113.0,1.65,17.0,786.5,789.68,603.31
2016,5,22,15,0,850.0,111.0,1.7,17.0,749.0,744.91,574.12
2016,5,22,15,15,836.5,108.5,1.7,16.5,707.0,695.94,541.74
2016,5,22,15,30,823.0,106.0,1.7,16.0,665.0,647.47,507.24
2016,5,22,15,45,803.0,104.0,1.7,16.0,618.0,592.65,466.06
2016,5,22,16,0,783.0,102.0,1.7,16.0,571.0,537.9,423.75
2016,5,22,16,15,760.5,98.5,1.7,15.5,521.5,480.83,379.08
2016,5,22,16,30,738.0,95.0,1.7,15.0,472.0,424.71,333.54
2016,5,22,16,45,706.0,91.0,1.7,15.0,420.5,364.32,282.65
2016,5,22,17,0,674.0,87.0,1.7,15.0,369.0,307.67,233.49
2016,5,22,17,15,633.5,81.0,1.7,14.5,318.0,249.72,183.1
