Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,593.0,75.0,1.7,14.0,267.0,195.97,136.11
2016,5,22,17,45,538.0,67.5,1.7,13.5,218.0,143.07,91.86
2016,5,22,18,0,483.0,60.0,1.7,13.0,169.0,96.6,56.58
2016,5,22,18,15,399.0,50.0,1.6,12.5,124.5,53.49,30.98
2016,5,22,18,30,315.0,40.0,1.5,12.0,80.0,31.54,21.84
2016,5,22,18,45,197.0,26.5,1.45,12.0,47.5,20.71,10.0
2016,5,22,19,0,79.0,13.0,1.4,12.0,15.0,12.39,0.0
2016,5,22,19,15,39.5,6.5,1.35,11.5,7.5,6.2,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,86.5,18.5,0.95,12.0,27.5,14.51,0.0
2016,5,23,5,30,173.0,37.0,1.0,12.0,55.0,28.81,18.61
2016,5,23,5,45,265.5,51.0,1.05,12.0,95.5,38.97,28.78
2016,5,23,6,0,358.0,65.0,1.1,12.0,136.0,74.78,46.26
2016,5,23,6,15,422.0,75.5,1.1,12.0,183.0,115.86,74.69
2016,5,23,6,30,486.0,86.0,1.1,12.0,230.0,165.9,114.64
2016,5,23,6,45,318.5,122.0,1.1,12.5,224.0,187.75,141.62
2016,5,23,7,0,151.0,158.0,1.1,13.0,218.0,190.48,150.43
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,272.35,213.2
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,381.99,299.21
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,438.31,344.79
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,496.95,391.0
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,551.27,433.18
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,605.19,473.83
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,656.31,510.41
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,707.07,545.62
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,705.5,540.34
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,684.86,521.71
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,681.84,516.98
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,666.33,503.2
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,804.85,606.37
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,935.93,693.18
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,960.15,705.1
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,981.22,716.42
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,997.56,725.16
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,1010.57,731.85
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,1018.22,736.27
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,1022.43,738.71
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,1021.19,737.89
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,1016.49,735.09
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,933.3,682.36
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,835.01,612.4
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,896.08,660.21
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,941.79,691.0
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,916.52,675.54
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,888.16,658.91
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,852.81,636.75
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,815.21,612.97
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,774.31,587.32
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,731.32,559.81
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,683.15,526.34
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,634.06,491.09
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,582.08,453.21
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,529.55,413.61
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,472.31,369.48
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,416.74,325.04
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,359.75,277.45
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,304.57,229.98
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,247.75,181.12
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,195.21,135.66
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,142.72,91.83
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,96.33,56.52
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,54.23,31.5
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,31.52,21.68
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,21.07,10.5
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,12.39,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,6.2,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.69,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,27.21,17.35
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,35.78,25.94
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,73.24,42.34
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,116.7,71.91
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,167.79,112.73
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,219.43,157.17
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,275.94,206.31
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,331.84,255.23
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,390.66,305.4
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,448.18,352.6
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,505.79,398.19
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,560.81,440.73
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,616.02,481.95
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,524.89,409.75
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,386.45,299.57
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,499.6,386.86
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,623.19,476.87
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,667.13,506.01
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,718.59,540.45
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,834.51,624.6
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,945.9,696.62
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,671.8,507.9
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,332.64,252.83
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,697.21,532.09
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,1021.79,745.28
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,834.61,615.11
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,612.1,453.21
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,836.92,621.24
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,1027.84,745.94
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,1019.16,738.01
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,1006.93,730.76
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,987.91,719.32
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,965.61,705.89
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,938.2,690.01
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,907.76,672.04
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,872.45,649.99
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,834.63,626.12
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,792.53,599.11
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,748.33,570.35
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,699.41,538.78
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,650.79,504.74
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,597.17,465.5
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,543.05,424.52
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,485.93,380.26
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,429.61,334.95
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,324.38,251.84
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,241.6,187.65
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,201.26,154.15
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,162.87,121.77
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,138.04,93.86
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,97.08,54.6
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,52.67,28.61
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,29.47,19.95
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,20.54,10.36
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,13.34,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,9.26,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,18.55,10.16
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,32.05,22.79
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,45.31,33.23
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,60.34,46.26
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,75.52,59.17
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,91.27,72.3
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,107.13,85.23
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,136.57,109.2
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,167.2,133.85
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,191.58,152.88
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,218.55,173.71
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,227.33,179.77
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,237.61,186.98
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,315.22,246.93
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,393.91,305.66
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,462.8,356.61
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,530.3,405.59
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,606.6,460.1
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,680.87,511.93
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,818.04,612.42
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,947.45,696.85
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,972.76,711.08
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,994.86,724.61
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,1011.2,734.3
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,1024.08,741.94
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,1031.97,747.38
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,1036.31,750.76
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,1035.1,749.96
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,1030.31,747.08
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,1018.11,739.64
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,1002.55,730.25
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,983.1,719.19
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,960.39,706.04
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,933.96,690.41
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,904.45,672.66
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,869.17,650.34
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,831.38,626.2
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,789.41,599.44
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,745.39,570.86
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,697.38,539.61
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,648.16,504.77
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,595.56,465.44
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,541.2,423.65
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,484.5,379.47
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,428.54,334.25
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,370.32,285.82
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,314.1,237.46
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,254.41,185.48
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,200.13,137.79
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,145.96,92.43
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,98.43,56.33
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,54.56,30.34
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,31.2,21.58
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,21.83,11.63
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,12.64,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,7.63,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,15.27,0.44
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,30.35,20.14
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,40.07,29.81
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,76.49,47.22
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,97.21,69.19
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,96.39,76.65
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,116.72,93.4
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,137.93,110.59
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,157.12,125.97
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,176.46,141.19
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,220.3,175.8
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,266.1,211.3
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,263.14,207.73
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,257.81,202.35
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,273.56,213.71
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,289.24,224.74
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,330.89,255.54
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,373.61,286.4
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,434.95,330.81
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,505.37,380.41
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,460.82,346.76
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,420.96,317.04
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,456.38,342.44
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,492.12,367.18
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,660.2,488.71
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,814.45,594.01
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,828.2,601.08
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,833.02,604.26
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,834.92,604.88
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,834.75,604.25
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,925.48,669.89
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,993.7,712.67
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,975.3,700.66
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,953.74,687.83
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,927.62,672.92
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,898.52,655.99
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,863.72,635.72
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,826.5,613.65
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,788.67,590.32
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,744.73,562.43
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,696.37,530.68
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,646.98,496.49
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,593.41,457.63
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,539.73,417.41
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,482.11,373.39
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,426.14,329.05
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,368.0,281.68
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,312.22,234.68
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,254.96,185.74
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,201.96,140.14
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,149.26,96.79
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,103.49,62.37
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,59.55,35.51
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,35.36,25.12
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,24.2,13.68
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,13.46,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,7.63,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.66,1.26
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,31.14,20.89
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,40.06,29.76
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,77.07,46.73
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,85.85,58.87
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,70.21,54.39
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,85.0,66.73
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,99.89,78.83
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,118.05,93.38
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,136.32,107.72
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,154.49,121.71
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,173.1,135.85
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,237.28,185.66
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,302.97,234.92
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,379.87,291.35
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,458.15,346.84
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,628.99,472.08
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,809.83,592.87
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,850.99,613.31
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,890.19,634.12
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,922.93,651.79
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,952.86,667.64
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,978.36,681.81
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,1000.77,694.16
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,1016.55,703.99
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,1028.9,711.97
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,1037.27,716.33
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,1042.14,718.75
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,1040.5,718.85
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,1035.32,717.03
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,1024.68,713.08
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,1010.6,707.05
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,990.73,696.51
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,967.62,683.98
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,939.19,668.07
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,907.94,650.28
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,872.59,630.19
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,834.79,608.29
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,791.62,581.99
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,746.73,554.1
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,700.61,524.84
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,650.59,490.85
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,596.65,453.34
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,542.52,414.25
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,485.23,370.81
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,428.91,326.61
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,369.58,278.32
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,313.63,231.33
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,255.71,182.88
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,201.84,137.35
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,149.05,94.16
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,102.53,59.36
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,58.67,33.28
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,33.76,23.46
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,22.97,12.74
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,12.6,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,7.63,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,15.24,1.59
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,30.31,20.18
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,38.85,28.58
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,75.9,45.08
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,118.84,73.92
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,168.24,112.16
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,219.63,154.45
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,276.63,201.61
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,331.59,247.33
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,389.49,294.03
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,446.01,337.92
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,504.95,381.86
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,559.61,421.4
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,614.54,459.69
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,665.11,493.38
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,714.89,525.46
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,761.36,554.16
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,802.48,578.81
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,841.68,602.0
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,878.58,623.5
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,911.12,643.38
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,940.95,661.59
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,965.12,676.03
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,986.12,688.58
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,1002.42,698.74
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,1015.43,707.05
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,1022.57,711.95
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,1026.31,714.97
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,1024.24,713.68
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,1018.79,710.54
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,1007.48,704.88
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,992.94,697.34
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,973.79,687.54
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,951.54,675.83
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,923.63,660.74
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,899.02,647.56
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,863.44,627.0
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,825.57,604.78
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,782.48,577.64
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,737.83,549.14
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,689.84,517.13
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,640.92,483.46
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,587.94,445.42
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,534.45,405.92
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,478.2,363.64
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,423.1,320.81
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,365.37,274.84
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,310.0,229.3
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,253.65,182.56
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,201.71,139.11
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,149.66,96.91
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,104.01,62.75
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,61.3,36.6
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,36.84,26.14
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,25.34,14.81
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,14.29,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,8.1,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.83,1.86
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,29.5,19.6
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.67,27.65
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,76.29,44.98
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,68.0,42.97
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,35.28,24.6
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,42.73,30.91
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,50.2,37.05
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,60.0,45.04
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,69.82,52.91
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,88.02,67.55
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,106.21,81.91
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,114.69,88.26
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,123.19,94.61
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,147.12,113.15
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,171.33,131.59
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,246.62,189.1
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,329.05,249.76
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,346.39,261.21
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,363.75,273.03
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,397.21,297.13
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,431.09,321.22
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,445.23,330.34
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,459.21,339.47
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,505.01,371.84
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,551.08,403.69
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,577.99,422.5
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,613.63,447.25
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,758.07,549.23
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,898.89,643.35
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,863.59,619.43
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,826.81,596.46
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,811.87,588.17
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,794.51,578.01
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,805.66,587.12
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,812.51,593.03
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,831.27,609.81
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,833.59,612.64
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,791.16,585.53
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,747.01,557.44
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,698.63,525.43
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,649.23,491.4
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,596.47,453.52
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,543.56,414.38
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,485.93,371.29
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,429.93,327.82
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,372.34,281.11
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,316.94,234.83
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,259.45,187.03
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,206.22,142.3
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,153.57,99.32
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,107.24,64.46
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,62.78,37.17
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,36.82,26.27
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,25.72,15.3
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,15.1,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,8.58,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.82,2.23
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,29.5,19.65
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,37.25,27.36
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,75.32,43.3
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,85.74,57.44
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,71.99,55.88
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,87.24,68.43
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,102.59,80.67
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,121.84,95.99
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,141.28,111.15
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,173.14,135.96
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,206.27,161.3
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,236.43,183.85
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,265.61,205.28
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,314.03,240.77
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,364.42,276.76
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,444.68,334.6
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,524.59,390.24
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,615.11,453.66
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,712.04,519.37
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,682.91,495.65
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,646.46,468.25
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,662.74,478.61
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,678.05,487.72
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,695.11,498.71
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,711.3,509.1
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,640.76,459.86
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,559.4,403.26
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,572.76,413.36
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,594.46,428.15
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,595.25,429.24
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,595.22,430.01
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,684.01,493.65
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,759.23,546.04
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,712.12,514.01
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,665.93,483.4
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,654.48,477.44
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,640.4,469.27
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,608.77,448.46
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,576.09,426.76
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,629.27,469.86
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,655.83,492.33
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,544.67,410.66
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,447.63,338.75
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,392.12,298.79
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,342.62,261.88
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,277.1,211.98
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,219.97,168.38
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,185.88,141.56
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,153.44,115.62
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,140.0,96.48
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,106.1,61.63
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,61.81,35.0
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,35.31,24.89
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,24.9,14.71
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,14.99,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,9.05,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,14.02,2.07
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,28.69,18.91
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,35.38,25.62
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,74.97,41.96
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,119.6,71.64
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,171.49,112.38
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,167.9,123.25
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,128.91,101.29
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,147.57,116.07
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,166.62,130.68
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,190.19,148.41
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,214.38,166.28
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,245.6,189.45
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,275.87,211.47
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,338.6,257.41
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,404.77,304.39
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,471.42,351.45
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,536.79,396.6
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,552.62,404.79
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,566.94,412.29
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,576.3,418.05
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,584.35,422.97
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,658.76,474.09
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,743.17,529.71
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,759.15,538.94
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,773.86,548.12
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,728.97,516.5
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,673.72,478.47
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,679.5,483.07
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,684.2,486.41
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,677.24,481.39
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,669.13,475.78
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,674.83,480.38
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,686.38,488.6
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,685.39,489.65
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,681.86,489.13
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,668.43,481.52
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,652.39,472.15
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,608.2,442.6
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,564.76,413.35
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,475.79,351.6
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,398.67,296.87
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,356.67,267.09
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,313.35,235.68
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,253.5,192.02
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,198.01,150.83
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,162.7,124.28
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,130.21,99.5
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,112.72,86.28
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,95.5,72.95
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,116.35,78.67
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,107.24,60.44
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,61.88,33.61
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,34.3,23.83
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,25.08,14.85
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,14.97,0.0
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,9.05,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,8.58,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,18.48,4.85
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.49,19.59
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,37.65,27.52
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,77.02,43.84
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,80.59,52.31
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,58.58,44.18
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,70.56,54.14
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,82.61,63.91
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,90.12,69.76
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,97.64,75.52
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,117.21,90.81
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,136.87,105.84
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,151.9,117.16
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,167.12,128.52
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,199.91,153.41
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,233.31,178.28
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,252.21,191.74
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,271.3,205.26
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,302.16,227.38
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,339.72,253.97
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,382.45,283.96
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,425.83,313.82
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,454.95,333.44
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,484.23,353.08
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,595.08,430.82
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,698.95,500.71
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,755.68,537.9
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,803.4,569.35
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,723.07,514.07
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,633.61,452.92
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,624.25,448.17
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,614.11,442.13
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,587.97,425.33
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,561.7,408.41
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,601.73,438.33
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,644.57,469.07
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,619.93,452.19
