Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,594.46,435.26
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,620.66,456.98
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,642.41,474.5
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,602.44,447.85
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,560.51,419.74
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,462.86,348.51
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,379.22,286.62
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,292.55,222.76
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,213.49,163.42
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,259.11,197.65
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,279.73,208.46
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,232.29,170.16
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,190.0,136.31
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,146.2,100.89
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,105.87,69.78
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,69.84,45.9
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,43.3,31.68
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,30.17,19.21
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,17.47,0.0
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,9.53,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,15.0,4.5,0.75,10.5,5.0,0.0,0.0
2016,6,2,5,0,30.0,9.0,0.7,11.0,10.0,8.58,0.0
2016,6,2,5,15,155.5,24.0,0.65,11.5,40.5,18.87,5.41
2016,6,2,5,30,281.0,39.0,0.6,12.0,71.0,30.28,20.4
2016,6,2,5,45,376.5,49.5,0.55,13.0,115.0,38.54,28.46
2016,6,2,6,0,472.0,60.0,0.5,14.0,159.0,77.65,44.66
2016,6,2,6,15,236.0,63.0,0.45,14.5,112.5,82.06,53.78
2016,6,2,6,30,0.0,66.0,0.4,15.0,66.0,61.28,46.64
2016,6,2,6,45,0.0,80.0,0.4,15.5,80.0,74.19,57.39
2016,6,2,7,0,0.0,94.0,0.4,16.0,94.0,87.16,67.9
2016,6,2,7,15,0.0,114.0,0.35,16.5,114.0,105.68,82.75
2016,6,2,7,30,0.0,134.0,0.3,17.0,134.0,124.32,97.36
2016,6,2,7,45,7.5,168.0,0.3,18.0,172.5,159.46,124.67
2016,6,2,8,0,15.0,202.0,0.3,19.0,211.0,195.64,152.05
2016,6,2,8,15,17.5,220.5,0.3,19.5,232.0,215.52,166.53
2016,6,2,8,30,20.0,239.0,0.3,20.0,253.0,235.68,181.12
2016,6,2,8,45,68.0,291.0,0.35,21.0,341.0,321.59,245.24
2016,6,2,9,0,116.0,343.0,0.4,22.0,429.0,414.26,311.47
2016,6,2,9,15,112.0,361.5,0.45,22.5,448.0,435.67,324.94
2016,6,2,9,30,108.0,380.0,0.5,23.0,467.0,450.79,334.53
2016,6,2,9,45,502.5,254.0,0.55,24.0,683.0,676.97,498.43
2016,6,2,10,0,897.0,128.0,0.6,25.0,899.0,903.44,643.87
2016,6,2,10,15,713.0,235.5,0.65,25.5,860.0,882.2,626.1
2016,6,2,10,30,529.0,343.0,0.7,26.0,821.0,837.8,592.54
2016,6,2,10,45,478.5,366.5,0.75,26.5,806.5,826.84,584.19
2016,6,2,11,0,428.0,390.0,0.8,27.0,792.0,811.85,572.78
2016,6,2,11,15,674.5,262.0,0.8,27.0,904.5,933.46,655.91
2016,6,2,11,30,921.0,134.0,0.8,27.0,1017.0,1042.27,719.97
2016,6,2,11,45,920.5,135.0,0.85,27.5,1022.0,1049.36,722.03
2016,6,2,12,0,920.0,136.0,0.9,28.0,1027.0,1052.92,723.59
2016,6,2,12,15,693.0,261.0,0.9,28.0,931.5,966.43,671.67
2016,6,2,12,30,466.0,386.0,0.9,28.0,836.0,861.96,602.06
2016,6,2,12,45,460.5,389.5,0.9,28.5,830.0,855.4,598.02
2016,6,2,13,0,455.0,393.0,0.9,29.0,824.0,846.84,591.57
2016,6,2,13,15,467.5,373.5,0.9,29.0,809.5,831.23,582.82
2016,6,2,13,30,480.0,354.0,0.9,29.0,795.0,813.21,572.61
2016,6,2,13,45,335.0,392.5,0.95,29.0,696.5,699.96,497.67
2016,6,2,14,0,190.0,431.0,1.0,29.0,598.0,592.76,424.91
2016,6,2,14,15,214.5,411.5,1.0,29.0,594.0,587.21,423.38
2016,6,2,14,30,239.0,392.0,1.0,29.0,590.0,579.42,419.36
2016,6,2,14,45,263.5,368.0,1.0,29.0,577.5,570.32,414.36
2016,6,2,15,0,288.0,344.0,1.0,29.0,565.0,552.69,403.5
2016,6,2,15,15,318.5,316.0,1.0,28.5,547.5,532.69,391.75
2016,6,2,15,30,349.0,288.0,1.0,28.0,530.0,509.33,377.23
2016,6,2,15,45,272.5,280.0,1.0,27.5,461.0,436.59,325.75
2016,6,2,16,0,196.0,272.0,1.0,27.0,392.0,367.62,276.24
2016,6,2,16,15,155.5,249.0,1.0,26.5,339.5,313.64,237.16
2016,6,2,16,30,115.0,226.0,1.0,26.0,287.0,263.8,200.4
2016,6,2,16,45,79.5,197.0,1.0,25.5,237.5,213.64,162.85
2016,6,2,17,0,44.0,168.0,1.0,25.0,188.0,169.48,129.48
2016,6,2,17,15,38.0,148.0,0.95,24.0,163.5,145.9,111.61
2016,6,2,17,30,32.0,128.0,0.9,23.0,139.0,123.15,94.0
2016,6,2,17,45,288.5,95.0,0.85,22.0,168.0,130.99,89.79
2016,6,2,18,0,545.0,62.0,0.8,21.0,197.0,109.99,62.48
2016,6,2,18,15,466.5,53.5,0.75,20.0,150.0,64.18,34.93
2016,6,2,18,30,388.0,45.0,0.7,19.0,103.0,35.03,24.51
2016,6,2,18,45,270.0,32.5,0.65,18.0,66.0,25.85,15.68
2016,6,2,19,0,152.0,20.0,0.6,17.0,29.0,15.75,0.0
2016,6,2,19,15,76.0,10.0,0.55,16.5,14.5,9.53,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.1,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.1,15.0,11.0,9.53,0.0
2016,6,3,5,15,188.5,23.0,0.1,15.0,42.0,18.51,5.32
2016,6,3,5,30,325.0,36.0,0.1,15.0,73.0,28.6,18.78
2016,6,3,5,45,415.5,45.5,0.1,15.5,117.5,34.85,25.0
2016,6,3,6,0,506.0,55.0,0.1,16.0,162.0,74.88,40.94
2016,6,3,6,15,566.0,62.0,0.1,16.5,211.5,120.57,70.83
2016,6,3,6,30,626.0,69.0,0.1,17.0,261.0,173.3,111.72
2016,6,3,6,45,667.5,74.5,0.1,17.5,313.0,227.08,156.74
2016,6,3,7,0,709.0,80.0,0.1,18.0,365.0,285.25,205.75
2016,6,3,7,15,739.5,84.0,0.1,19.0,417.0,343.83,254.09
2016,6,3,7,30,770.0,88.0,0.1,20.0,469.0,403.12,301.36
2016,6,3,7,45,724.0,106.5,0.1,21.5,494.5,442.17,331.7
2016,6,3,8,0,678.0,125.0,0.1,23.0,520.0,476.57,356.74
2016,6,3,8,15,544.5,190.5,0.15,24.0,525.0,497.91,370.86
2016,6,3,8,30,411.0,256.0,0.2,25.0,530.0,506.58,374.55
2016,6,3,8,45,477.5,247.5,0.25,26.0,585.5,564.56,414.46
2016,6,3,9,0,544.0,239.0,0.3,27.0,641.0,627.02,455.82
2016,6,3,9,15,719.5,173.5,0.3,28.0,734.5,721.99,518.89
2016,6,3,9,30,895.0,108.0,0.3,29.0,828.0,819.77,577.74
2016,6,3,9,45,909.5,105.5,0.35,30.0,863.0,861.52,599.72
2016,6,3,10,0,924.0,103.0,0.4,31.0,898.0,901.29,620.92
2016,6,3,10,15,929.0,104.0,0.45,31.5,924.5,933.9,638.84
2016,6,3,10,30,934.0,105.0,0.5,32.0,951.0,963.53,654.97
2016,6,3,10,45,936.5,106.5,0.55,32.5,970.0,988.19,668.15
2016,6,3,11,0,939.0,108.0,0.6,33.0,989.0,1009.5,679.43
2016,6,3,11,15,941.0,108.5,0.65,33.0,1001.5,1025.89,689.32
2016,6,3,11,30,943.0,109.0,0.7,33.0,1014.0,1038.76,697.33
2016,6,3,11,45,942.0,110.0,0.75,33.0,1018.5,1045.58,701.99
2016,6,3,12,0,941.0,111.0,0.8,33.0,1023.0,1048.79,704.74
2016,6,3,12,15,940.5,111.5,0.85,33.0,1020.5,1048.39,705.54
2016,6,3,12,30,940.0,112.0,0.9,33.0,1018.0,1044.39,704.39
2016,6,3,12,45,926.5,118.5,0.95,33.0,1004.5,1030.01,697.28
2016,6,3,13,0,913.0,125.0,1.0,33.0,991.0,1012.34,688.37
2016,6,3,13,15,909.0,124.5,1.0,32.5,973.5,993.73,679.39
2016,6,3,13,30,905.0,124.0,1.0,32.0,956.0,971.86,668.45
2016,6,3,13,45,899.5,122.5,1.05,32.0,931.0,944.47,653.67
2016,6,3,14,0,894.0,121.0,1.1,32.0,906.0,914.14,636.99
2016,6,3,14,15,771.5,181.0,1.1,32.0,841.5,846.94,596.39
2016,6,3,14,30,649.0,241.0,1.1,32.0,777.0,781.38,554.27
2016,6,3,14,45,752.5,177.5,1.1,32.0,773.5,774.86,553.65
2016,6,3,15,0,856.0,114.0,1.1,32.0,770.0,753.55,541.17
2016,6,3,15,15,843.0,111.5,1.1,31.5,728.0,705.37,511.76
2016,6,3,15,30,830.0,109.0,1.1,31.0,686.0,657.53,480.46
2016,6,3,15,45,811.5,107.0,1.1,30.5,639.5,603.9,444.14
2016,6,3,16,0,793.0,105.0,1.1,30.0,593.0,550.17,406.49
2016,6,3,16,15,771.0,101.5,1.05,29.5,544.0,493.37,365.01
2016,6,3,16,30,749.0,98.0,1.0,29.0,495.0,437.43,322.7
2016,6,3,16,45,468.0,138.0,1.0,28.5,378.0,317.76,234.74
2016,6,3,17,0,187.0,178.0,1.0,28.0,261.0,227.79,169.77
2016,6,3,17,15,173.0,158.0,0.95,27.0,227.0,193.07,143.21
2016,6,3,17,30,159.0,138.0,0.9,26.0,193.0,159.97,117.31
2016,6,3,17,45,330.0,101.5,0.85,25.5,191.5,143.79,96.89
2016,6,3,18,0,501.0,65.0,0.8,25.0,190.0,108.63,62.09
2016,6,3,18,15,424.0,56.0,0.75,23.5,144.5,64.99,36.01
2016,6,3,18,30,347.0,47.0,0.7,22.0,99.0,36.75,25.64
2016,6,3,18,45,235.0,33.5,0.65,21.0,63.0,25.98,15.62
2016,6,3,19,0,123.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,61.5,10.0,0.6,19.5,13.5,9.53,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.55,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.6,18.0,5.0,4.77,0.0
2016,6,4,5,15,7.5,21.0,0.55,18.0,22.0,19.17,5.74
2016,6,4,5,30,15.0,37.0,0.5,18.0,39.0,32.88,22.06
2016,6,4,5,45,34.0,57.0,0.5,18.5,63.5,49.32,37.07
2016,6,4,6,0,53.0,77.0,0.5,19.0,88.0,70.55,51.48
2016,6,4,6,15,66.0,98.5,0.5,19.0,116.0,95.09,70.89
2016,6,4,6,30,79.0,120.0,0.5,19.0,144.0,121.53,92.13
2016,6,4,6,45,90.0,141.0,0.55,19.5,173.5,148.85,114.06
2016,6,4,7,0,101.0,162.0,0.6,20.0,203.0,177.96,137.28
2016,6,4,7,15,64.0,173.0,0.6,20.0,200.5,181.85,141.34
2016,6,4,7,30,27.0,184.0,0.6,20.0,198.0,181.68,141.53
2016,6,4,7,45,113.5,219.0,0.6,20.5,284.5,258.44,200.62
2016,6,4,8,0,200.0,254.0,0.6,21.0,371.0,343.36,264.36
2016,6,4,8,15,278.5,262.0,0.6,21.0,439.0,410.53,314.25
2016,6,4,8,30,357.0,270.0,0.6,21.0,507.0,482.39,366.81
2016,6,4,8,45,185.0,255.0,0.6,21.5,378.5,368.78,281.22
2016,6,4,9,0,13.0,240.0,0.6,22.0,250.0,234.15,177.48
2016,6,4,9,15,14.5,255.0,0.6,22.0,267.0,250.31,190.06
2016,6,4,9,30,16.0,270.0,0.6,22.0,284.0,266.58,201.84
2016,6,4,9,45,29.5,318.0,0.65,22.5,343.5,330.02,248.28
2016,6,4,10,0,43.0,366.0,0.7,23.0,403.0,390.27,290.99
2016,6,4,10,15,160.0,399.5,0.7,23.0,543.5,536.28,396.29
2016,6,4,10,30,277.0,433.0,0.7,23.0,684.0,688.72,500.07
2016,6,4,10,45,178.0,440.5,0.75,23.5,603.0,603.85,438.38
2016,6,4,11,0,79.0,448.0,0.8,24.0,522.0,513.01,373.66
2016,6,4,11,15,152.0,463.5,0.85,24.5,609.0,609.58,441.77
2016,6,4,11,30,225.0,479.0,0.9,25.0,696.0,699.09,501.56
2016,6,4,11,45,202.0,484.5,0.95,25.5,680.0,684.08,489.45
2016,6,4,12,0,179.0,490.0,1.0,26.0,664.0,667.76,477.62
2016,6,4,12,15,194.0,487.5,1.0,26.5,675.5,680.02,485.39
2016,6,4,12,30,209.0,485.0,1.0,27.0,687.0,691.16,492.13
2016,6,4,12,45,234.5,475.0,1.0,27.5,699.5,703.82,500.27
2016,6,4,13,0,260.0,465.0,1.0,28.0,712.0,722.73,512.28
2016,6,4,13,15,173.0,453.0,1.0,28.0,616.0,615.12,439.69
2016,6,4,13,30,86.0,441.0,1.0,28.0,520.0,509.87,367.55
2016,6,4,13,45,206.0,422.0,1.05,28.5,605.0,604.64,436.09
2016,6,4,14,0,326.0,403.0,1.1,29.0,690.0,691.58,495.72
2016,6,4,14,15,280.0,398.5,1.1,29.0,639.0,636.38,457.76
2016,6,4,14,30,234.0,394.0,1.1,29.0,588.0,577.16,417.96
2016,6,4,14,45,187.5,378.5,1.1,29.0,529.5,515.56,375.89
2016,6,4,15,0,141.0,363.0,1.1,29.0,471.0,456.94,335.13
2016,6,4,15,15,479.0,237.0,1.1,28.5,575.5,574.05,425.33
2016,6,4,15,30,817.0,111.0,1.1,28.0,680.0,651.37,483.23
2016,6,4,15,45,801.5,108.0,1.1,28.0,635.0,599.22,445.35
2016,6,4,16,0,786.0,105.0,1.1,28.0,590.0,546.7,407.35
2016,6,4,16,15,599.0,146.0,1.05,27.0,498.0,448.96,336.35
2016,6,4,16,30,412.0,187.0,1.0,26.0,406.0,366.34,275.57
2016,6,4,16,45,550.5,138.0,1.0,25.5,399.5,350.87,261.84
2016,6,4,17,0,689.0,89.0,1.0,25.0,393.0,320.74,233.75
2016,6,4,17,15,652.0,83.5,0.95,24.0,342.0,263.59,186.58
2016,6,4,17,30,615.0,78.0,0.9,23.0,291.0,210.13,141.97
2016,6,4,17,45,563.0,71.0,0.85,22.5,241.5,156.74,98.61
2016,6,4,18,0,511.0,64.0,0.8,22.0,192.0,109.31,62.93
2016,6,4,18,15,437.0,55.0,0.7,21.0,147.0,65.15,36.0
2016,6,4,18,30,363.0,46.0,0.6,20.0,102.0,35.73,25.03
2016,6,4,18,45,252.5,33.0,0.55,19.0,65.5,26.12,15.98
2016,6,4,19,0,142.0,20.0,0.5,18.0,29.0,15.7,0.52
2016,6,4,19,15,71.0,10.0,0.45,17.5,14.5,9.53,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.0,4.5,0.65,12.5,5.5,0.0,0.0
2016,6,5,5,0,64.0,9.0,0.6,13.0,11.0,8.58,0.0
2016,6,5,5,15,192.0,22.5,0.55,13.5,42.0,17.97,5.39
2016,6,5,5,30,320.0,36.0,0.5,14.0,73.0,28.53,18.79
2016,6,5,5,45,409.0,45.5,0.45,14.5,116.5,34.78,25.02
2016,6,5,6,0,498.0,55.0,0.4,15.0,160.0,73.94,40.7
2016,6,5,6,15,249.0,70.5,0.4,15.5,123.0,89.59,59.31
2016,6,5,6,30,0.0,86.0,0.4,16.0,86.0,79.06,61.32
2016,6,5,6,45,0.0,103.0,0.4,16.5,103.0,94.8,74.25
2016,6,5,7,0,0.0,120.0,0.4,17.0,120.0,110.66,86.91
2016,6,5,7,15,0.0,125.5,0.4,17.5,125.5,116.15,90.89
2016,6,5,7,30,0.0,131.0,0.4,18.0,131.0,121.55,94.75
2016,6,5,7,45,7.0,165.0,0.45,19.0,169.0,156.41,121.92
2016,6,5,8,0,14.0,199.0,0.5,20.0,207.0,192.25,149.15
2016,6,5,8,15,15.5,215.5,0.5,20.5,225.5,209.62,161.74
2016,6,5,8,30,17.0,232.0,0.5,21.0,244.0,227.16,174.39
2016,6,5,8,45,31.5,270.5,0.55,22.0,293.5,277.5,211.54
2016,6,5,9,0,46.0,309.0,0.6,23.0,343.0,326.93,246.92
2016,6,5,9,15,103.0,348.0,0.6,23.5,429.5,410.17,307.17
2016,6,5,9,30,160.0,387.0,0.6,24.0,516.0,503.62,372.3
2016,6,5,9,45,147.0,403.5,0.65,24.5,525.5,516.37,378.98
2016,6,5,10,0,134.0,420.0,0.7,25.0,535.0,527.76,385.45
2016,6,5,10,15,224.0,421.0,0.75,25.0,621.5,613.93,446.37
2016,6,5,10,30,314.0,422.0,0.8,25.0,708.0,711.28,512.34
2016,6,5,10,45,368.0,407.5,0.85,25.5,748.5,755.9,541.09
2016,6,5,11,0,422.0,393.0,0.9,26.0,789.0,807.76,574.53
2016,6,5,11,15,678.5,253.0,0.95,26.0,900.0,927.03,657.37
2016,6,5,11,30,935.0,113.0,1.0,26.0,1011.0,1033.94,721.97
2016,6,5,11,45,935.0,114.0,1.05,26.0,1016.0,1041.76,725.97
2016,6,5,12,0,935.0,115.0,1.1,26.0,1021.0,1046.01,729.3
2016,6,5,12,15,935.0,115.0,1.1,26.0,1019.0,1045.7,729.07
2016,6,5,12,30,935.0,115.0,1.1,26.0,1017.0,1041.82,726.84
2016,6,5,12,45,928.0,117.5,1.15,26.5,1006.0,1029.99,719.49
2016,6,5,13,0,921.0,120.0,1.2,27.0,995.0,1014.76,710.21
2016,6,5,13,15,657.5,253.0,1.2,26.5,872.0,893.87,636.7
2016,6,5,13,30,394.0,386.0,1.2,26.0,749.0,763.59,548.13
2016,6,5,13,45,382.0,386.0,1.2,26.0,730.5,735.82,531.46
2016,6,5,14,0,370.0,386.0,1.2,26.0,712.0,713.53,517.06
2016,6,5,14,15,328.5,384.5,1.2,26.0,667.0,663.9,483.64
2016,6,5,14,30,287.0,383.0,1.2,26.0,622.0,615.64,450.93
2016,6,5,14,45,263.0,369.5,1.2,26.0,581.0,571.25,420.95
2016,6,5,15,0,239.0,356.0,1.2,26.0,540.0,522.92,387.79
2016,6,5,15,15,157.5,332.0,1.2,25.5,450.5,430.99,322.65
2016,6,5,15,30,76.0,308.0,1.2,25.0,361.0,341.93,257.98
2016,6,5,15,45,51.0,269.0,1.2,25.0,303.5,285.0,216.3
2016,6,5,16,0,26.0,230.0,1.2,25.0,246.0,228.75,174.19
2016,6,5,16,15,16.5,201.0,1.15,24.5,211.0,195.15,149.22
2016,6,5,16,30,7.0,172.0,1.1,24.0,176.0,162.7,124.7
2016,6,5,16,45,3.5,145.5,1.1,23.5,147.5,136.15,104.47
2016,6,5,17,0,0.0,119.0,1.1,23.0,119.0,110.16,84.32
2016,6,5,17,15,0.0,104.0,1.05,22.0,104.0,96.15,73.61
2016,6,5,17,30,0.0,89.0,1.0,21.0,89.0,82.22,62.68
2016,6,5,17,45,0.0,74.0,0.95,20.5,74.0,68.36,51.44
2016,6,5,18,0,0.0,59.0,0.9,20.0,59.0,54.61,40.06
2016,6,5,18,15,0.0,45.0,0.8,19.0,45.0,41.82,29.34
2016,6,5,18,30,0.0,31.0,0.7,18.0,31.0,28.78,19.31
2016,6,5,18,45,0.0,20.0,0.65,17.0,20.0,18.55,9.89
2016,6,5,19,0,0.0,9.0,0.6,16.0,9.0,8.33,0.0
2016,6,5,19,15,0.0,4.5,0.6,15.5,4.5,4.29,0.0
2016,6,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,6,4,45,29.5,5.0,0.8,11.5,5.5,0.0,0.0
2016,6,6,5,0,59.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,6,6,5,15,186.0,22.5,0.8,12.5,41.5,17.95,5.53
2016,6,6,5,30,313.0,35.0,0.8,13.0,72.0,27.55,18.03
2016,6,6,5,45,402.0,44.5,0.85,14.0,115.5,33.84,24.22
2016,6,6,6,0,491.0,54.0,0.9,15.0,159.0,72.37,39.67
2016,6,6,6,15,245.5,75.5,0.85,15.5,128.0,93.29,62.61
2016,6,6,6,30,0.0,97.0,0.8,16.0,97.0,88.67,69.39
2016,6,6,6,45,2.5,115.5,0.8,16.5,116.5,106.46,83.87
2016,6,6,7,0,5.0,134.0,0.8,17.0,136.0,124.66,98.37
2016,6,6,7,15,11.5,155.0,0.75,17.5,160.5,146.9,115.8
2016,6,6,7,30,18.0,176.0,0.7,18.0,185.0,169.99,133.65
2016,6,6,7,45,12.5,180.5,0.7,18.5,187.0,173.19,135.52
2016,6,6,8,0,7.0,185.0,0.7,19.0,189.0,175.66,136.79
2016,6,6,8,15,7.5,194.5,0.7,19.5,199.5,185.51,143.86
2016,6,6,8,30,8.0,204.0,0.7,20.0,210.0,195.38,150.85
2016,6,6,8,45,11.0,223.0,0.75,20.5,231.5,215.87,166.08
2016,6,6,9,0,14.0,242.0,0.8,21.0,253.0,236.69,181.33
2016,6,6,9,15,16.5,263.0,0.8,21.5,276.5,259.32,197.67
2016,6,6,9,30,19.0,284.0,0.8,22.0,300.0,282.18,213.97
2016,6,6,9,45,71.5,351.0,0.85,22.5,412.5,396.6,298.5
2016,6,6,10,0,124.0,418.0,0.9,23.0,525.0,517.02,383.28
2016,6,6,10,15,126.5,432.5,0.95,23.5,544.5,538.61,396.34
2016,6,6,10,30,129.0,447.0,1.0,24.0,564.0,559.87,409.95
2016,6,6,10,45,126.5,457.0,1.05,24.5,574.0,571.61,416.88
2016,6,6,11,0,124.0,467.0,1.1,25.0,584.0,582.68,423.41
2016,6,6,11,15,248.5,447.0,1.1,25.0,685.0,693.99,501.7
2016,6,6,11,30,373.0,427.0,1.1,25.0,786.0,799.67,572.91
2016,6,6,11,45,408.0,419.5,1.1,25.0,814.0,836.55,596.05
2016,6,6,12,0,443.0,412.0,1.1,25.0,842.0,865.8,615.05
2016,6,6,12,15,440.0,410.5,1.1,25.0,836.5,861.22,611.77
2016,6,6,12,30,437.0,409.0,1.1,25.0,831.0,854.56,607.63
2016,6,6,12,45,340.0,439.5,1.15,25.0,766.0,779.23,557.48
2016,6,6,13,0,243.0,470.0,1.2,25.0,701.0,710.89,511.3
2016,6,6,13,15,287.0,450.5,1.2,25.0,718.5,728.33,525.18
2016,6,6,13,30,331.0,431.0,1.2,25.0,736.0,743.03,536.34
2016,6,6,13,45,295.0,427.0,1.2,25.0,693.5,697.22,505.41
2016,6,6,14,0,259.0,423.0,1.2,25.0,651.0,651.99,475.09
2016,6,6,14,15,297.5,396.5,1.2,24.5,650.0,649.2,476.22
2016,6,6,14,30,336.0,370.0,1.2,24.0,649.0,643.04,474.56
2016,6,6,14,45,383.0,334.0,1.2,24.0,638.5,630.63,467.91
2016,6,6,15,0,430.0,298.0,1.2,24.0,628.0,618.75,461.32
2016,6,6,15,15,285.5,310.0,1.15,23.5,524.5,504.0,379.09
2016,6,6,15,30,141.0,322.0,1.1,23.0,421.0,401.75,304.27
2016,6,6,15,45,239.5,286.0,1.1,23.0,440.0,422.5,322.01
2016,6,6,16,0,338.0,250.0,1.1,23.0,459.0,429.51,327.91
2016,6,6,16,15,225.5,239.5,1.1,22.5,374.0,340.63,261.43
2016,6,6,16,30,113.0,229.0,1.1,22.0,289.0,265.84,205.15
2016,6,6,16,45,85.5,202.0,1.1,21.5,245.0,220.75,171.01
2016,6,6,17,0,58.0,175.0,1.1,21.0,201.0,180.65,140.2
2016,6,6,17,15,52.0,154.0,1.1,20.0,175.0,155.31,120.62
2016,6,6,17,30,46.0,133.0,1.1,19.0,149.0,130.81,101.3
2016,6,6,17,45,278.0,98.5,1.1,18.5,171.0,134.21,94.29
2016,6,6,18,0,510.0,64.0,1.1,18.0,193.0,110.26,64.82
2016,6,6,18,15,435.5,55.0,1.1,17.5,148.0,66.03,36.98
2016,6,6,18,30,361.0,46.0,1.1,17.0,103.0,35.53,25.24
2016,6,6,18,45,254.5,34.0,1.1,16.5,67.0,26.31,16.45
2016,6,6,19,0,148.0,22.0,1.1,16.0,31.0,17.29,2.78
2016,6,6,19,15,74.0,11.0,1.1,15.5,15.5,10.48,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,0.7,13.0,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,0.7,13.0,11.0,9.53,0.0
2016,6,7,5,15,163.0,23.5,0.7,13.5,40.0,18.43,5.89
2016,6,7,5,30,280.0,37.0,0.7,14.0,69.0,29.4,19.54
2016,6,7,5,45,371.5,46.5,0.7,14.5,111.5,35.6,25.72
2016,6,7,6,0,463.0,56.0,0.7,15.0,154.0,72.28,40.58
2016,6,7,6,15,522.0,63.0,0.65,15.5,202.0,115.11,68.76
2016,6,7,6,30,581.0,70.0,0.6,16.0,250.0,164.85,107.62
2016,6,7,6,45,295.0,103.5,0.6,16.5,195.5,163.34,119.86
2016,6,7,7,0,9.0,137.0,0.6,17.0,141.0,128.49,101.12
2016,6,7,7,15,21.0,162.5,0.6,17.5,172.5,156.96,123.65
2016,6,7,7,30,33.0,188.0,0.6,18.0,204.0,187.58,147.38
2016,6,7,7,45,30.5,203.5,0.6,18.5,220.0,203.66,159.37
2016,6,7,8,0,28.0,219.0,0.6,19.0,236.0,219.46,170.95
2016,6,7,8,15,35.0,244.0,0.6,19.5,266.5,249.27,193.19
2016,6,7,8,30,42.0,269.0,0.6,20.0,297.0,279.9,215.61
2016,6,7,8,45,38.5,282.0,0.65,21.0,309.0,292.92,223.99
2016,6,7,9,0,35.0,295.0,0.7,22.0,321.0,305.54,232.04
2016,6,7,9,15,37.5,314.0,0.7,22.0,343.5,328.05,248.19
2016,6,7,9,30,40.0,333.0,0.7,22.0,366.0,350.75,264.27
2016,6,7,9,45,56.0,365.0,0.75,22.5,412.5,397.39,297.52
2016,6,7,10,0,72.0,397.0,0.8,23.0,459.0,445.18,330.81
2016,6,7,10,15,148.5,420.5,0.85,23.0,554.0,546.08,403.03
2016,6,7,10,30,225.0,444.0,0.9,23.0,649.0,644.18,470.88
2016,6,7,10,45,253.5,448.5,0.95,23.5,684.0,688.9,499.61
2016,6,7,11,0,282.0,453.0,1.0,24.0,719.0,726.67,524.04
2016,6,7,11,15,596.0,285.5,1.0,24.0,856.0,877.97,631.35
2016,6,7,11,30,910.0,118.0,1.0,24.0,993.0,1013.52,715.83
2016,6,7,11,45,911.5,118.5,1.05,24.5,999.0,1022.22,718.6
2016,6,7,12,0,913.0,119.0,1.1,25.0,1005.0,1027.45,721.13
2016,6,7,12,15,913.0,119.0,1.1,24.5,1003.0,1027.24,722.34
2016,6,7,12,30,913.0,119.0,1.1,24.0,1001.0,1023.55,721.6
2016,6,7,12,45,905.0,123.0,1.15,24.0,990.0,1012.49,716.0
2016,6,7,13,0,897.0,127.0,1.2,24.0,979.0,998.13,708.5
2016,6,7,13,15,893.5,126.0,1.2,24.0,962.5,979.98,697.83
2016,6,7,13,30,890.0,125.0,1.2,24.0,946.0,958.61,685.23
2016,6,7,13,45,882.5,125.5,1.2,24.0,922.0,931.95,669.32
2016,6,7,14,0,875.0,126.0,1.2,24.0,898.0,902.48,651.63
2016,6,7,14,15,867.5,124.5,1.2,23.5,868.0,868.43,632.13
2016,6,7,14,30,860.0,123.0,1.2,23.0,838.0,831.93,610.82
2016,6,7,14,45,848.0,122.5,1.2,23.0,801.5,790.62,584.89
2016,6,7,15,0,836.0,122.0,1.2,23.0,765.0,750.43,559.44
2016,6,7,15,15,823.5,119.5,1.2,22.5,724.0,703.06,529.19
2016,6,7,15,30,811.0,117.0,1.2,22.0,683.0,654.53,496.21
2016,6,7,15,45,611.0,174.0,1.2,21.5,584.5,548.62,418.98
2016,6,7,16,0,411.0,231.0,1.2,21.0,486.0,455.89,350.03
2016,6,7,16,15,571.5,167.5,1.2,20.5,491.0,454.27,350.02
2016,6,7,16,30,732.0,104.0,1.2,20.0,496.0,436.4,334.84
2016,6,7,16,45,582.5,123.0,1.2,19.5,415.5,352.78,269.52
2016,6,7,17,0,433.0,142.0,1.2,19.0,335.0,282.17,214.42
2016,6,7,17,15,398.0,132.0,1.2,18.5,292.0,235.71,176.13
2016,6,7,17,30,363.0,122.0,1.2,18.0,249.0,192.91,140.52
2016,6,7,17,45,422.0,97.0,1.2,17.5,221.5,156.76,106.9
2016,6,7,18,0,481.0,72.0,1.2,17.0,194.0,114.95,70.14
2016,6,7,18,15,405.0,62.0,1.15,16.5,149.0,71.4,42.34
2016,6,7,18,30,329.0,52.0,1.1,16.0,104.0,39.64,28.94
2016,6,7,18,45,220.0,38.0,1.05,15.5,67.5,29.47,19.24
2016,6,7,19,0,111.0,24.0,1.0,15.0,31.0,18.89,4.28
2016,6,7,19,15,55.5,12.0,1.0,14.5,15.5,11.44,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,71.0,11.0,1.1,13.0,12.0,10.48,0.0
2016,6,8,5,15,201.5,23.5,1.1,13.0,43.5,18.89,6.27
2016,6,8,5,30,332.0,36.0,1.1,13.0,75.0,28.49,18.83
2016,6,8,5,45,422.5,44.5,1.15,13.5,119.0,33.85,24.27
2016,6,8,6,0,513.0,53.0,1.2,14.0,163.0,72.16,39.11
2016,6,8,6,15,322.5,87.0,1.2,14.5,162.5,111.72,74.99
2016,6,8,6,30,132.0,121.0,1.2,15.0,162.0,130.77,99.16
2016,6,8,6,45,144.0,141.5,1.2,15.5,194.0,161.42,124.54
2016,6,8,7,0,156.0,162.0,1.2,16.0,226.0,193.58,151.04
2016,6,8,7,15,101.5,178.5,1.2,16.0,222.5,200.34,158.29
2016,6,8,7,30,47.0,195.0,1.2,16.0,219.0,199.54,158.39
2016,6,8,7,45,85.0,225.5,1.25,16.5,273.5,248.86,197.11
2016,6,8,8,0,123.0,256.0,1.3,17.0,328.0,304.8,240.3
2016,6,8,8,15,169.0,277.5,1.3,17.5,385.0,359.09,281.52
2016,6,8,8,30,215.0,299.0,1.3,18.0,442.0,417.78,325.33
2016,6,8,8,45,230.0,318.5,1.3,18.5,481.0,458.11,354.23
2016,6,8,9,0,245.0,338.0,1.3,19.0,520.0,503.79,386.48
2016,6,8,9,15,302.0,343.0,1.3,19.0,578.5,563.61,430.02
2016,6,8,9,30,359.0,348.0,1.3,19.0,637.0,627.04,475.22
2016,6,8,9,45,415.5,339.0,1.3,19.5,687.0,684.97,514.91
2016,6,8,10,0,472.0,330.0,1.3,20.0,737.0,740.5,552.27
2016,6,8,10,15,685.5,225.0,1.35,20.0,836.0,844.24,627.57
2016,6,8,10,30,899.0,120.0,1.4,20.0,935.0,943.67,691.64
2016,6,8,10,45,899.5,123.5,1.45,20.0,953.5,967.75,706.01
2016,6,8,11,0,900.0,127.0,1.5,20.0,972.0,988.53,719.23
2016,6,8,11,15,747.0,235.0,1.55,20.0,943.5,974.17,710.07
2016,6,8,11,30,594.0,343.0,1.6,20.0,915.0,939.56,684.61
2016,6,8,11,45,747.5,237.5,1.65,20.0,961.0,992.23,723.17
2016,6,8,12,0,901.0,132.0,1.7,20.0,1007.0,1027.95,745.95
2016,6,8,12,15,900.5,132.0,1.7,20.0,1004.5,1027.29,745.09
2016,6,8,12,30,900.0,132.0,1.7,20.0,1002.0,1023.21,742.62
2016,6,8,12,45,873.0,148.0,1.75,20.0,985.0,1005.24,732.13
2016,6,8,13,0,846.0,164.0,1.8,20.0,968.0,992.96,725.47
2016,6,8,13,15,842.0,162.5,1.8,20.0,951.0,974.24,713.95
2016,6,8,13,30,838.0,161.0,1.8,20.0,934.0,952.44,700.54
2016,6,8,13,45,834.0,158.0,1.85,20.0,911.0,926.19,684.83
2016,6,8,14,0,830.0,155.0,1.9,20.0,888.0,897.1,667.16
2016,6,8,14,15,821.5,153.0,1.85,20.0,858.0,862.46,644.62
2016,6,8,14,30,813.0,151.0,1.8,20.0,828.0,825.57,620.49
2016,6,8,14,45,803.0,148.0,1.8,20.0,792.5,784.45,593.78
2016,6,8,15,0,793.0,145.0,1.8,20.0,757.0,741.6,565.58
2016,6,8,15,15,779.5,142.0,1.8,19.5,716.0,694.79,533.76
2016,6,8,15,30,766.0,139.0,1.8,19.0,675.0,647.0,500.32
2016,6,8,15,45,751.5,134.0,1.8,18.5,631.0,595.76,463.37
2016,6,8,16,0,737.0,129.0,1.8,18.0,587.0,544.0,424.84
2016,6,8,16,15,575.0,159.0,1.75,17.5,498.5,450.62,352.94
2016,6,8,16,30,413.0,189.0,1.7,17.0,410.0,369.76,289.98
2016,6,8,16,45,553.5,134.0,1.7,17.0,399.0,351.99,273.33
2016,6,8,17,0,694.0,79.0,1.7,17.0,388.0,316.86,239.73
2016,6,8,17,15,620.5,87.5,1.65,16.5,338.5,260.62,191.88
2016,6,8,17,30,547.0,96.0,1.6,16.0,289.0,213.59,152.04
2016,6,8,17,45,507.5,85.0,1.6,16.0,241.5,162.44,108.71
2016,6,8,18,0,468.0,74.0,1.6,16.0,194.0,115.85,71.75
2016,6,8,18,15,394.5,63.5,1.55,15.5,149.0,71.51,42.78
2016,6,8,18,30,321.0,53.0,1.5,15.0,104.0,40.39,29.72
2016,6,8,18,45,225.5,38.5,1.45,14.5,68.5,29.85,19.69
2016,6,8,19,0,130.0,24.0,1.4,14.0,33.0,18.87,4.9
2016,6,8,19,15,65.0,12.0,1.3,14.0,16.5,11.44,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,1.45,13.0,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,1.5,13.0,12.0,10.48,0.0
2016,6,9,5,15,149.5,25.5,1.5,13.0,41.5,20.05,7.05
2016,6,9,5,30,261.0,40.0,1.5,13.0,71.0,31.0,20.97
2016,6,9,5,45,354.5,50.5,1.55,13.5,114.0,39.28,29.03
2016,6,9,6,0,448.0,61.0,1.6,14.0,157.0,75.44,44.06
2016,6,9,6,15,224.0,65.0,1.55,14.0,113.0,81.29,53.87
2016,6,9,6,30,0.0,69.0,1.5,14.0,69.0,63.97,49.13
2016,6,9,6,45,0.0,83.0,1.5,14.5,83.0,76.88,59.92
2016,6,9,7,0,0.0,97.0,1.5,15.0,97.0,89.87,70.52
2016,6,9,7,15,2.0,127.5,1.45,15.0,128.5,118.63,94.15
2016,6,9,7,30,4.0,158.0,1.4,15.0,160.0,147.83,117.75
2016,6,9,7,45,3.5,164.5,1.4,15.5,166.5,154.27,122.31
2016,6,9,8,0,3.0,171.0,1.4,16.0,173.0,160.59,126.78
2016,6,9,8,15,91.5,236.5,1.3,16.5,297.5,273.97,216.97
2016,6,9,8,30,180.0,302.0,1.2,17.0,422.0,398.89,312.09
2016,6,9,8,45,176.5,324.0,1.2,17.5,448.5,427.75,331.8
2016,6,9,9,0,173.0,346.0,1.2,18.0,475.0,455.96,351.26
2016,6,9,9,15,209.5,361.5,1.2,18.5,525.0,507.11,387.94
2016,6,9,9,30,246.0,377.0,1.2,19.0,575.0,566.01,429.14
2016,6,9,9,45,282.5,385.0,1.2,19.5,621.5,614.67,462.4
2016,6,9,10,0,319.0,393.0,1.2,20.0,668.0,664.85,496.15
2016,6,9,10,15,610.0,255.0,1.2,20.0,801.0,806.21,599.46
2016,6,9,10,30,901.0,117.0,1.2,20.0,934.0,942.02,688.06
2016,6,9,10,45,909.5,115.0,1.2,20.5,955.0,968.22,701.05
2016,6,9,11,0,918.0,113.0,1.2,21.0,976.0,991.44,713.49
2016,6,9,11,15,920.5,113.5,1.2,21.0,989.0,1008.19,723.25
2016,6,9,11,30,923.0,114.0,1.2,21.0,1002.0,1021.52,731.02
2016,6,9,11,45,925.0,113.5,1.3,21.5,1007.5,1029.9,736.24
2016,6,9,12,0,927.0,113.0,1.4,22.0,1013.0,1034.79,739.37
2016,6,9,12,15,926.5,113.0,1.45,22.0,1011.0,1034.18,739.76
2016,6,9,12,30,926.0,113.0,1.5,22.0,1009.0,1030.04,738.1
2016,6,9,12,45,924.0,112.5,1.55,22.0,999.0,1020.42,733.13
2016,6,9,13,0,922.0,112.0,1.6,22.0,989.0,1007.32,726.08
2016,6,9,13,15,918.5,111.5,1.65,21.5,972.5,989.37,717.37
2016,6,9,13,30,915.0,111.0,1.7,21.0,956.0,968.11,706.54
2016,6,9,13,45,909.5,110.5,1.75,21.0,932.0,941.82,691.04
2016,6,9,14,0,904.0,110.0,1.8,21.0,908.0,912.55,673.52
2016,6,9,14,15,897.0,108.5,1.8,20.5,878.0,878.17,653.18
2016,6,9,14,30,890.0,107.0,1.8,20.0,848.0,841.23,630.91
2016,6,9,14,45,880.5,105.5,1.85,20.0,812.0,799.94,604.68
2016,6,9,15,0,871.0,104.0,1.9,20.0,776.0,756.66,576.71
2016,6,9,15,15,859.5,102.0,1.9,19.5,735.0,709.73,546.39
2016,6,9,15,30,848.0,100.0,1.9,19.0,694.0,661.43,512.75
2016,6,9,15,45,832.0,97.5,1.95,18.5,648.5,608.78,474.83
2016,6,9,16,0,816.0,95.0,2.0,18.0,603.0,556.0,435.43
2016,6,9,16,15,796.5,92.0,2.0,17.5,555.0,500.07,392.0
2016,6,9,16,30,777.0,89.0,2.0,17.0,507.0,444.66,347.42
2016,6,9,16,45,619.0,113.0,2.0,17.0,425.5,358.86,278.4
2016,6,9,17,0,461.0,137.0,2.0,17.0,344.0,288.0,221.4
2016,6,9,17,15,432.0,126.0,1.95,16.5,300.5,240.81,181.47
2016,6,9,17,30,403.0,115.0,1.9,16.0,257.0,196.6,143.68
2016,6,9,17,45,477.5,88.5,1.9,15.5,230.5,159.7,108.09
2016,6,9,18,0,552.0,62.0,1.9,15.0,204.0,114.73,67.49
2016,6,9,18,15,480.0,54.0,1.8,14.5,158.0,68.88,38.0
2016,6,9,18,30,408.0,46.0,1.7,14.0,112.0,35.34,25.46
2016,6,9,18,45,295.5,35.0,1.65,14.0,74.0,27.65,17.92
2016,6,9,19,0,183.0,24.0,1.6,14.0,36.0,18.89,5.42
2016,6,9,19,15,91.5,12.0,1.55,13.5,18.0,11.44,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,4,45,42.0,5.5,1.1,12.5,6.5,0.0,0.0
2016,6,10,5,0,84.0,11.0,1.1,13.0,13.0,10.48,0.0
2016,6,10,5,15,216.5,22.5,1.15,13.0,44.0,17.93,5.74
2016,6,10,5,30,349.0,34.0,1.2,13.0,75.0,26.61,17.23
2016,6,10,5,45,439.5,42.0,1.3,13.5,119.0,31.63,22.32
2016,6,10,6,0,530.0,50.0,1.4,14.0,163.0,69.77,36.75
2016,6,10,6,15,585.5,56.0,1.4,14.5,212.0,115.07,66.41
2016,6,10,6,30,641.0,62.0,1.4,15.0,261.0,166.81,107.4
2016,6,10,6,45,682.0,66.0,1.45,15.5,312.0,221.48,154.48
2016,6,10,7,0,723.0,70.0,1.5,16.0,363.0,278.31,204.26
2016,6,10,7,15,599.0,112.5,1.5,16.5,377.0,316.65,241.92
2016,6,10,7,30,475.0,155.0,1.5,17.0,391.0,339.94,264.71
2016,6,10,7,45,450.0,182.0,1.5,17.5,424.0,381.86,298.93
2016,6,10,8,0,425.0,209.0,1.5,18.0,457.0,420.55,329.09
2016,6,10,8,15,638.5,149.0,1.5,18.5,556.0,510.37,398.59
2016,6,10,8,30,852.0,89.0,1.5,19.0,655.0,614.79,477.31
2016,6,10,8,45,862.5,91.5,1.5,19.5,697.5,664.62,512.51
2016,6,10,9,0,873.0,94.0,1.5,20.0,740.0,713.22,545.48
2016,6,10,9,15,882.5,95.5,1.5,20.0,778.0,758.59,575.34
2016,6,10,9,30,892.0,97.0,1.5,20.0,816.0,802.16,603.58
2016,6,10,9,45,902.0,97.0,1.5,20.5,849.0,842.62,628.18
2016,6,10,10,0,912.0,97.0,1.5,21.0,882.0,880.85,650.97
2016,6,10,10,15,917.0,98.0,1.55,21.0,908.5,913.23,671.58
2016,6,10,10,30,922.0,99.0,1.6,21.0,935.0,942.71,690.3
2016,6,10,10,45,924.5,100.5,1.65,21.5,954.0,967.31,704.52
2016,6,10,11,0,927.0,102.0,1.7,22.0,973.0,988.62,716.65
2016,6,10,11,15,929.5,102.5,1.7,22.0,986.0,1005.55,726.75
2016,6,10,11,30,932.0,103.0,1.7,22.0,999.0,1019.04,734.77
2016,6,10,11,45,932.0,103.5,1.75,22.0,1004.5,1026.57,739.86
2016,6,10,12,0,932.0,104.0,1.8,22.0,1010.0,1030.55,742.88
2016,6,10,12,15,932.0,104.0,1.85,22.0,1008.0,1030.48,743.49
2016,6,10,12,30,932.0,104.0,1.9,22.0,1006.0,1026.85,741.98
2016,6,10,12,45,912.0,116.0,1.95,22.0,991.5,1012.02,733.45
2016,6,10,13,0,892.0,128.0,2.0,22.0,977.0,993.99,723.02
2016,6,10,13,15,889.0,127.5,2.0,21.5,961.0,977.05,714.11
2016,6,10,13,30,886.0,127.0,2.0,21.0,945.0,956.89,703.08
2016,6,10,13,45,880.5,126.0,2.0,21.0,922.0,930.83,686.87
2016,6,10,14,0,875.0,125.0,2.0,21.0,899.0,901.89,668.75
2016,6,10,14,15,868.5,124.0,2.0,20.5,870.0,869.34,649.41
2016,6,10,14,30,862.0,123.0,2.0,20.0,841.0,834.27,628.17
2016,6,10,14,45,852.0,121.5,2.05,20.0,805.5,793.63,602.1
2016,6,10,15,0,842.0,120.0,2.1,20.0,770.0,751.11,574.39
2016,6,10,15,15,830.0,117.5,2.1,19.5,729.5,706.76,545.27
2016,6,10,15,30,818.0,115.0,2.1,19.0,689.0,658.41,511.18
2016,6,10,15,45,801.5,112.5,2.1,19.0,644.0,606.32,472.41
2016,6,10,16,0,785.0,110.0,2.1,19.0,599.0,553.94,432.34
2016,6,10,16,15,764.5,106.5,2.05,18.5,551.0,498.53,389.36
2016,6,10,16,30,744.0,103.0,2.0,18.0,503.0,443.79,345.49
2016,6,10,16,45,716.5,98.5,2.0,17.5,453.0,384.74,297.03
2016,6,10,17,0,689.0,94.0,2.0,17.0,403.0,328.95,249.68
2016,6,10,17,15,652.0,88.5,1.95,16.5,352.0,271.77,200.34
2016,6,10,17,30,615.0,83.0,1.9,16.0,301.0,218.25,153.69
2016,6,10,17,45,563.0,76.0,1.9,15.5,251.0,164.68,108.57
2016,6,10,18,0,511.0,69.0,1.9,15.0,201.0,117.05,71.15
2016,6,10,18,15,437.0,60.0,1.8,14.5,155.5,72.55,42.23
2016,6,10,18,30,363.0,51.0,1.7,14.0,110.0,39.87,29.44
2016,6,10,18,45,256.0,38.0,1.65,14.0,72.5,29.41,19.46
2016,6,10,19,0,149.0,25.0,1.6,14.0,35.0,19.66,6.33
2016,6,10,19,15,74.5,12.5,1.55,13.5,17.5,11.91,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,12.0,5.0,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,24.0,10.0,0.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,130.5,26.0,0.8,12.5,40.5,20.45,7.38
2016,6,11,5,30,237.0,42.0,0.7,13.0,70.0,32.6,22.38
2016,6,11,5,45,332.0,53.5,0.65,13.5,113.0,40.68,30.31
2016,6,11,6,0,427.0,65.0,0.6,14.0,156.0,77.38,46.54
2016,6,11,6,15,490.0,73.5,0.55,14.5,204.5,119.64,74.25
2016,6,11,6,30,553.0,82.0,0.5,15.0,253.0,169.4,112.74
2016,6,11,6,45,604.0,87.0,0.45,15.5,305.0,220.39,155.15
2016,6,11,7,0,655.0,92.0,0.4,16.0,357.0,276.94,202.73
2016,6,11,7,15,687.5,97.5,0.35,17.0,408.5,332.79,249.14
2016,6,11,7,30,720.0,103.0,0.3,18.0,460.0,391.51,296.17
2016,6,11,7,45,747.5,106.0,0.25,19.0,510.5,448.11,339.79
2016,6,11,8,0,775.0,109.0,0.2,20.0,561.0,507.35,383.36
2016,6,11,8,15,794.0,112.0,0.2,20.5,608.5,561.96,422.99
2016,6,11,8,30,813.0,115.0,0.2,21.0,656.0,616.78,461.33
2016,6,11,8,45,829.5,117.0,0.2,22.0,700.0,668.88,495.49
2016,6,11,9,0,846.0,119.0,0.2,23.0,744.0,720.36,527.94
2016,6,11,9,15,856.5,121.0,0.3,23.5,783.0,763.67,555.23
2016,6,11,9,30,867.0,123.0,0.4,24.0,822.0,807.57,582.49
2016,6,11,9,45,680.5,223.5,0.5,25.0,786.0,791.53,568.81
2016,6,11,10,0,494.0,324.0,0.6,26.0,750.0,752.3,538.03
2016,6,11,10,15,694.0,227.0,0.65,26.0,845.5,852.27,608.12
2016,6,11,10,30,894.0,130.0,0.7,26.0,941.0,947.39,666.28
2016,6,11,10,45,898.0,131.0,0.75,26.5,961.0,972.26,679.16
2016,6,11,11,0,902.0,132.0,0.8,27.0,981.0,993.99,691.12
2016,6,11,11,15,904.5,132.5,0.85,27.0,993.5,1010.55,701.39
2016,6,11,11,30,907.0,133.0,0.9,27.0,1006.0,1023.76,709.79
2016,6,11,11,45,906.0,134.5,1.0,27.0,1010.5,1031.09,715.81
2016,6,11,12,0,905.0,136.0,1.1,27.0,1015.0,1034.96,719.87
2016,6,11,12,15,903.5,136.0,1.1,27.0,1012.0,1033.45,718.91
2016,6,11,12,30,902.0,136.0,1.1,27.0,1009.0,1028.53,716.07
2016,6,11,12,45,902.0,133.5,1.1,27.0,1000.0,1019.25,710.73
2016,6,11,13,0,902.0,131.0,1.1,27.0,991.0,1006.53,703.45
2016,6,11,13,15,897.5,130.5,1.15,26.5,973.0,988.06,695.01
2016,6,11,13,30,893.0,130.0,1.2,26.0,955.0,966.4,684.58
