Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,881.5,131.5,1.25,25.5,929.0,937.22,669.34
2016,6,11,14,0,870.0,133.0,1.3,25.0,903.0,905.43,652.28
2016,6,11,14,15,862.0,131.5,1.35,24.5,872.5,871.31,633.45
2016,6,11,14,30,854.0,130.0,1.4,24.0,842.0,834.78,612.7
2016,6,11,14,45,703.0,191.5,1.45,24.0,761.0,751.48,558.04
2016,6,11,15,0,552.0,253.0,1.5,24.0,680.0,667.22,498.54
2016,6,11,15,15,546.0,237.5,1.45,23.5,640.5,622.87,469.19
2016,6,11,15,30,540.0,222.0,1.4,23.0,601.0,577.62,438.1
2016,6,11,15,45,648.5,171.0,1.4,22.5,596.5,570.05,434.9
2016,6,11,16,0,757.0,120.0,1.4,22.0,592.0,548.49,420.12
2016,6,11,16,15,673.5,128.5,1.35,21.5,523.5,472.98,363.11
2016,6,11,16,30,590.0,137.0,1.3,21.0,455.0,405.21,310.98
2016,6,11,16,45,498.5,143.5,1.3,20.5,394.0,338.04,258.6
2016,6,11,17,0,407.0,150.0,1.3,20.0,333.0,281.92,214.24
2016,6,11,17,15,374.0,138.5,1.25,19.5,290.5,236.04,176.58
2016,6,11,17,30,341.0,127.0,1.2,19.0,248.0,193.65,141.5
2016,6,11,17,45,410.0,100.0,1.15,18.5,223.0,159.02,108.92
2016,6,11,18,0,479.0,73.0,1.1,18.0,198.0,117.6,71.97
2016,6,11,18,15,408.0,62.5,1.05,17.5,153.0,73.72,43.4
2016,6,11,18,30,337.0,52.0,1.0,17.0,108.0,39.51,28.77
2016,6,11,18,45,240.0,38.5,0.95,16.5,71.5,29.77,19.6
2016,6,11,19,0,143.0,25.0,0.9,16.0,35.0,19.64,6.63
2016,6,11,19,15,71.5,12.5,0.9,15.5,17.5,11.91,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,4.77,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,17.64,5.53
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,30.26,20.26
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,47.1,35.76
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,65.05,49.23
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,84.82,65.69
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,104.96,82.28
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,127.81,100.81
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,151.84,120.11
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,162.47,128.66
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,171.12,135.29
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,187.72,147.95
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,204.36,160.42
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,199.28,155.56
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,193.4,150.15
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,199.22,154.06
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,205.0,157.87
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,218.95,167.98
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,233.03,178.08
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,276.1,210.1
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,319.77,241.87
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,380.82,286.39
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,437.07,326.51
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,494.8,367.1
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,553.53,407.57
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,591.96,433.69
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,622.27,454.3
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,615.1,448.57
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,607.03,442.55
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,714.66,519.61
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,812.43,586.96
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,921.65,665.38
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,1002.59,717.21
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,984.13,706.41
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,962.44,694.77
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,936.69,679.2
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,907.95,661.7
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,873.81,640.62
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,837.18,617.78
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,796.87,592.27
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,754.5,565.1
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,707.6,535.05
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,660.91,502.67
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,608.75,464.6
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,556.12,425.19
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,500.25,382.98
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,444.96,339.77
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,387.45,293.04
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,330.11,245.13
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,272.81,196.73
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,218.96,150.66
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,165.28,106.12
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,117.3,68.94
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,71.81,39.8
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,36.94,26.56
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,28.85,18.86
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,19.64,6.98
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,11.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,9.53,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,19.24,6.52
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,30.21,20.31
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,37.9,27.84
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,72.63,41.9
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,68.97,43.25
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,39.93,28.55
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,48.79,36.01
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,57.66,43.3
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,77.71,59.78
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,97.61,75.8
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,113.92,88.6
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,130.3,101.27
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,182.41,142.19
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,235.89,183.08
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,225.71,174.28
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,214.86,165.3
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,222.98,171.33
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,231.12,177.29
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,295.28,225.61
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,366.96,278.08
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,452.38,340.52
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,547.5,407.91
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,556.71,413.6
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,557.27,414.07
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,607.79,450.1
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,650.51,480.05
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,734.37,540.31
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,810.18,593.73
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,837.38,613.41
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,856.33,628.33
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,944.56,695.38
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,1011.16,739.14
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,993.43,728.76
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,972.39,717.2
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,946.67,701.22
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,917.84,683.19
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,883.63,662.76
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,846.86,640.39
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,806.43,614.06
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,763.72,585.87
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,716.19,553.93
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,667.32,518.98
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,614.34,479.81
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,561.44,439.49
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,505.15,395.9
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,449.41,351.18
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,390.98,302.87
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,334.51,254.61
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,275.54,203.34
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,221.46,155.63
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,166.92,108.6
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,117.26,68.66
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,71.16,38.58
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,35.1,25.3
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,27.87,18.3
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,20.23,7.8
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,11.91,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,11.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,20.46,7.26
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,31.02,21.07
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,38.39,28.37
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,72.33,41.89
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,114.88,69.69
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,164.5,108.62
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,215.09,151.65
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,271.12,200.22
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,326.33,248.39
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,385.62,298.64
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,441.7,344.98
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,499.55,391.11
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,553.88,433.83
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,608.21,475.22
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,658.21,511.43
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,708.3,546.24
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,754.11,576.67
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,798.2,605.52
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,838.92,631.1
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,877.61,655.05
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,910.88,675.84
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,941.3,694.68
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,966.76,709.58
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,989.05,722.45
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,1006.15,732.71
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,1019.81,740.89
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,1028.01,746.44
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,1032.68,749.91
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,1032.31,751.75
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,1028.4,751.47
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,1019.5,746.68
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,1007.12,739.75
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,989.34,729.37
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,968.21,716.86
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,942.47,701.27
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,913.67,683.59
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,879.75,663.12
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,843.19,640.66
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,802.9,614.55
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,760.44,586.58
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,713.55,555.78
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,665.22,522.01
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,613.17,483.03
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,560.41,442.31
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,505.14,398.92
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,449.47,353.7
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,391.44,304.53
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,335.1,255.38
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,277.58,204.89
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,223.17,156.53
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,166.24,107.86
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,117.27,68.84
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,70.98,38.32
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,34.15,24.57
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,27.8,18.35
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,20.43,8.25
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,12.39,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,10.48,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,20.06,6.92
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,31.03,21.07
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,37.48,27.57
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,71.03,40.39
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,114.02,68.29
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,164.01,107.5
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,215.13,151.13
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,271.49,200.2
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,328.7,250.61
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,386.53,300.53
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,442.33,347.0
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,499.47,392.91
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,553.45,435.66
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,606.72,476.6
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,657.45,513.93
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,707.43,549.32
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,753.3,580.54
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,797.45,610.25
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,837.81,635.88
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,876.12,659.85
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,908.93,680.65
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,938.89,699.48
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,965.28,716.51
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,988.57,731.54
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,1006.24,742.37
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,1020.49,751.08
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,1029.25,756.36
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,1034.47,759.51
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,1034.65,759.56
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,1031.26,757.47
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,1021.44,751.38
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,1008.22,743.24
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,990.53,732.29
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,969.5,719.24
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,945.09,704.0
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,917.48,686.63
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,884.41,665.03
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,848.66,641.57
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,808.53,615.45
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,766.13,587.49
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,718.98,556.51
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,670.37,522.68
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,618.64,484.19
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,566.09,443.93
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,510.37,400.53
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,454.25,355.31
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,396.47,306.83
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,340.03,257.97
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,281.66,207.06
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,226.37,158.18
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,171.34,110.52
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,118.72,67.98
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,70.71,36.46
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,31.5,22.16
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,25.06,15.95
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,18.26,6.96
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,10.96,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,9.53,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.49,5.21
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,26.65,17.29
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,31.66,22.36
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,66.21,35.1
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,110.03,62.82
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,160.41,101.59
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,214.19,146.36
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,270.12,193.41
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,324.87,240.28
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,381.97,287.97
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,437.92,332.92
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,495.0,377.11
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,548.71,417.36
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,601.91,455.9
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,652.24,491.86
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,701.6,525.75
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,747.15,555.42
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,790.95,583.63
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,831.94,609.76
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,871.02,634.48
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,903.54,654.86
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,933.18,673.43
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,958.36,688.8
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,980.34,702.18
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,997.07,712.81
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,1010.36,721.42
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,1018.67,727.95
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,1023.43,732.39
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,1023.66,732.46
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,1020.34,730.49
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,1011.49,726.0
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,999.11,719.41
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,982.31,709.35
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,962.14,697.23
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,936.76,681.81
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,908.25,664.39
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,875.55,644.15
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,840.12,622.01
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,799.96,596.52
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,757.56,569.25
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,711.02,539.36
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,662.92,507.07
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,611.78,469.85
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,559.76,430.86
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,505.05,389.3
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,450.48,346.26
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,393.31,299.07
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,335.82,250.21
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,278.11,200.45
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,223.17,152.43
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,168.37,105.81
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,118.13,65.83
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,70.42,34.87
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,28.05,18.88
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,22.81,13.83
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,17.3,6.35
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,10.48,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,9.53,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.12,4.16
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,23.94,14.79
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,28.66,19.55
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,63.24,32.02
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,107.31,59.74
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,159.56,100.24
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,191.72,137.56
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,200.1,153.07
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,272.89,206.13
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,376.91,285.17
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,432.79,330.04
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,488.46,373.62
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,541.24,413.61
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,593.82,452.11
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,644.13,487.79
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,693.53,520.94
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,738.78,550.56
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,782.28,578.73
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,738.73,545.18
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,659.23,483.5
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,642.38,471.18
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,614.37,450.47
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,555.57,408.22
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,485.43,357.46
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,600.11,439.95
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,708.52,514.17
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,641.16,466.18
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,563.36,411.71
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,627.97,458.46
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,682.89,496.93
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,545.94,401.36
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,401.74,298.11
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,518.44,384.51
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,623.51,458.67
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,604.1,444.83
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,584.1,431.56
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,721.92,537.61
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,819.06,607.29
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,780.27,581.18
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,739.35,554.82
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,563.54,428.32
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,403.58,307.29
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,348.91,267.7
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,300.76,231.72
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,255.89,198.21
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,213.45,166.02
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,252.42,196.26
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,273.35,209.41
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,253.57,187.9
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,216.14,149.54
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,163.38,104.95
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,115.5,66.99
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,70.44,37.38
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,33.25,23.4
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,26.28,16.79
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,19.09,7.73
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,11.44,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,9.53,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.14,4.08
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,23.96,14.9
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,28.69,19.71
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,62.93,32.09
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,107.35,60.17
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,160.2,101.55
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,212.41,146.04
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,268.72,194.69
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,324.47,242.92
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,382.62,291.68
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,438.77,337.51
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,496.33,382.67
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,550.44,423.65
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,604.49,463.07
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,656.07,499.33
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,706.67,533.01
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,723.79,540.78
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,723.52,535.88
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,716.06,527.72
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,701.47,514.51
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,643.44,470.95
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,576.2,420.76
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,679.23,493.29
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,779.2,559.82
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,817.86,583.81
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,849.31,603.81
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,950.67,673.99
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,1036.16,724.52
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,1036.0,724.18
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,1032.26,722.92
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,1024.44,719.3
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,1013.03,713.58
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,995.7,704.27
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,974.94,692.87
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,949.18,678.3
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,920.37,661.74
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,887.19,642.85
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,851.28,622.01
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,810.49,596.5
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,767.59,569.31
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,720.74,540.13
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,672.37,508.28
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,620.75,471.16
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,568.47,432.44
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,513.27,390.88
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,457.55,347.46
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,399.3,300.22
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,342.59,252.75
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,284.52,203.71
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,229.42,156.41
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,174.07,110.01
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,121.21,68.33
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,73.14,37.15
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,32.92,22.91
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,25.85,16.32
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,19.09,7.83
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,11.44,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,16.64,4.14
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,24.92,15.58
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,30.05,20.68
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,65.0,33.11
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,110.78,61.6
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,165.15,103.53
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,218.17,147.98
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,275.24,196.45
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,331.52,244.39
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,390.08,292.79
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,446.74,337.55
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,504.69,381.32
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,559.39,421.71
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,613.9,460.44
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,665.0,495.44
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,715.08,527.96
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,761.79,556.09
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,806.7,582.51
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,848.3,606.36
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,887.89,628.56
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,921.72,649.11
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,952.62,667.86
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,978.15,682.0
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,1000.32,694.15
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,1018.05,705.05
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,1032.26,713.98
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,1039.48,717.44
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,1043.03,718.87
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,1043.42,719.99
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,1040.2,719.07
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,1030.02,714.94
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,1016.39,708.76
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,998.75,699.34
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,977.73,687.85
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,828.13,592.95
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,671.4,483.07
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,780.81,567.28
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,854.25,618.88
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,813.78,593.16
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,771.09,566.78
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,724.27,537.83
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,675.92,506.18
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,623.19,469.79
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,569.91,431.66
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,514.02,389.94
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,458.31,346.8
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,399.71,299.4
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,342.94,252.05
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,285.2,203.82
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,230.5,157.3
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,172.93,109.35
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,122.51,69.82
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,74.82,38.79
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,35.07,24.65
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,27.17,17.31
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,20.0,8.48
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,11.91,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,17.62,4.51
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,25.9,16.44
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,30.11,20.85
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,64.9,32.73
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,113.95,63.75
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,166.85,104.78
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,220.92,150.59
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,279.28,200.8
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,336.24,250.16
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,395.26,299.81
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,453.99,347.16
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,512.32,392.35
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,567.1,433.69
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,621.5,473.2
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,672.78,509.58
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,722.87,543.13
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,769.28,571.8
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,813.75,598.66
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,848.97,619.69
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,880.31,638.1
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,913.28,657.46
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,943.4,674.83
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,968.59,689.04
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,990.6,701.29
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,1007.88,711.29
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,1021.75,719.3
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,1031.67,725.76
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,1038.1,730.23
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,940.74,670.06
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,825.51,589.61
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,845.0,603.66
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,861.89,614.66
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,808.97,580.23
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,750.87,542.53
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,763.56,553.92
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,766.66,558.38
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,825.61,605.36
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,858.83,629.36
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,818.32,603.18
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,775.61,575.96
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,728.3,546.32
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,679.48,513.96
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,627.37,476.38
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,574.5,437.13
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,518.8,395.14
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,462.66,351.36
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,403.68,304.08
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,346.24,256.4
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,287.77,207.17
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,232.3,159.6
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,174.49,110.97
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,123.73,70.8
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,75.71,39.27
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,35.55,25.3
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,27.15,17.49
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,19.98,8.69
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,11.91,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,9.53,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,16.7,3.71
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,24.99,15.59
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,29.68,20.4
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,63.64,32.18
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,109.59,60.45
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,164.08,102.43
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,217.34,147.09
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,275.12,196.38
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,332.2,245.49
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,391.42,295.03
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,449.95,341.86
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,508.14,386.6
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,562.58,427.32
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,616.65,466.24
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,668.13,502.45
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,718.43,535.95
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,764.59,564.15
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,808.82,590.58
