Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,847.09,613.43
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,882.4,634.18
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,914.98,653.06
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,944.64,669.98
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,969.44,683.83
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,990.9,695.65
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,1007.44,705.07
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,1020.51,712.5
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,1028.62,716.45
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,1033.16,718.38
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,1033.15,718.3
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,1029.6,716.24
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,1020.56,710.36
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,1008.05,702.51
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,991.12,693.42
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,970.85,682.3
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,945.45,667.98
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,916.98,651.66
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,884.29,633.25
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,848.93,612.93
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,808.99,589.81
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,766.88,564.83
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,720.56,536.09
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,672.74,504.6
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,621.6,468.95
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,569.68,431.52
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,514.18,390.13
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,458.7,347.21
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,401.11,301.16
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,344.74,254.46
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,286.89,205.9
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,231.93,158.9
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,174.77,110.99
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,124.1,70.82
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,75.74,38.93
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,35.12,24.93
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,26.68,17.1
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,19.96,8.77
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,11.91,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,10.48,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.22,3.75
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,25.06,15.75
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,29.75,20.61
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,63.97,32.41
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,112.71,62.95
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,165.34,103.84
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,163.72,118.77
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,124.95,98.99
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,170.35,134.99
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,220.82,174.61
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,237.78,187.58
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,253.32,199.11
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,311.61,243.86
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,377.81,293.55
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,461.55,356.42
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,550.81,421.79
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,541.45,412.2
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,519.33,393.87
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,548.49,413.65
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,577.39,432.57
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,663.5,494.67
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,754.09,557.76
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,886.6,651.19
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,1012.79,728.61
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,1030.44,737.56
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,1044.52,745.74
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,1053.97,750.59
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,1059.74,753.29
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,1060.3,755.01
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,1057.15,754.59
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,1045.53,748.43
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,1030.42,740.21
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,1013.14,731.34
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,992.41,720.3
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,966.95,704.88
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,938.33,687.42
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,904.4,667.71
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,867.69,645.98
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,826.43,619.71
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,782.97,591.68
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,736.11,561.54
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,687.66,528.81
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,635.22,490.58
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,582.02,450.65
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,525.29,407.58
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,468.09,362.54
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,409.21,314.09
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,351.77,265.2
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,292.73,214.33
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,236.62,165.16
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,180.3,116.96
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,126.63,73.65
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,77.58,40.67
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,36.45,26.44
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,27.57,18.13
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,20.89,9.69
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,12.39,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,9.53,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.3,2.95
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,24.17,14.96
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,28.47,19.48
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,64.21,32.8
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,110.81,61.37
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,163.93,102.6
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,198.34,142.29
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,210.19,161.23
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,247.73,192.89
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,284.9,223.25
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,343.64,269.24
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,413.72,323.28
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,443.09,345.0
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,470.6,364.49
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,513.78,394.71
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,557.37,424.23
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,610.35,461.13
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,661.32,495.85
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,778.14,579.49
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,897.67,655.25
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,847.71,620.25
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,770.45,562.33
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,894.03,650.17
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,1010.92,721.74
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,1027.6,730.97
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,1040.68,739.32
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,1049.14,744.95
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,1053.92,748.47
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,1053.05,748.63
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,1048.51,746.67
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,1037.89,739.6
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,1023.72,730.44
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,1005.53,721.01
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,983.94,709.46
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,957.58,694.1
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,928.07,676.63
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,894.33,657.01
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,857.87,635.39
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,817.47,610.11
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,774.77,582.92
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,728.2,553.33
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,679.97,521.37
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,629.13,484.19
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,577.07,445.0
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,521.62,402.56
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,466.2,358.63
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,408.29,311.38
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,351.2,263.07
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,290.37,210.64
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,233.74,160.89
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,177.37,112.46
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,125.57,70.64
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,75.84,37.45
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,33.55,23.79
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,23.55,14.6
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,19.0,8.31
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,11.44,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,8.58,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,15.41,2.09
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,23.31,14.12
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,28.09,19.04
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,63.65,32.42
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,109.85,60.34
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,162.68,101.05
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,217.11,147.71
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,275.38,198.74
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,274.65,210.25
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,236.55,186.36
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,289.33,227.74
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,348.13,272.93
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,385.41,300.71
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,426.08,330.4
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,450.14,347.14
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,475.89,364.77
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,646.5,493.77
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,825.49,617.36
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,866.73,640.49
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,905.43,663.13
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,940.01,684.14
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,971.6,703.14
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,998.2,718.32
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,1021.43,731.38
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,1039.24,741.74
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,1053.44,749.97
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,1062.52,754.52
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,1067.89,756.93
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,1068.06,756.95
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,1064.52,754.86
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,1053.44,747.58
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,1038.82,738.26
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,1021.09,727.81
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,999.92,715.28
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,973.53,700.14
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,943.98,682.92
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,910.14,662.23
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,873.54,639.62
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,831.51,613.22
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,787.33,585.12
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,739.69,555.38
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,690.51,522.96
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,637.73,484.95
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,584.34,445.39
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,527.67,402.77
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,470.97,358.63
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,411.47,311.01
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,353.65,263.08
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,294.89,213.61
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,239.14,165.73
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,180.68,116.45
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,129.48,75.66
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,80.11,42.64
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,38.89,28.33
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,28.91,19.11
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,21.82,10.38
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,12.87,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,13.55,0.84
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,27.99,18.17
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,32.94,23.37
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,64.14,34.13
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,109.51,61.55
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,161.78,101.33
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,217.56,147.79
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,275.99,197.42
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,333.33,246.21
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,393.06,295.49
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,451.45,342.37
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,511.47,388.69
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,567.64,430.61
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,623.66,470.81
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,676.29,507.76
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,727.91,542.36
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,775.82,572.22
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,821.86,600.4
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,861.71,622.96
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,898.73,643.41
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,933.34,662.62
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,965.03,679.81
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,991.24,694.32
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,1014.16,706.85
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,1032.74,717.36
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,1047.78,725.84
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,1056.77,730.22
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,1062.11,732.57
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,1062.33,732.6
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,1058.89,730.64
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,1050.34,726.57
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,1038.15,720.43
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,1020.49,712.45
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,999.38,702.36
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,973.51,687.87
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,944.45,671.32
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,910.21,652.06
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,873.24,630.86
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,832.46,605.68
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,789.42,578.75
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,741.36,549.18
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,691.79,517.05
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,638.74,480.4
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,584.89,441.9
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,528.64,399.99
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,471.97,356.28
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,412.96,309.45
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,355.29,261.99
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,296.05,212.43
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,239.74,164.41
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,183.09,116.76
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,128.86,73.63
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,79.32,40.75
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,37.64,27.01
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,27.54,17.83
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,20.86,9.66
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,12.39,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,15.99,1.5
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,30.79,20.4
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,46.25,34.91
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,66.78,48.84
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,91.74,68.31
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,118.35,89.74
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,146.67,112.62
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,176.33,136.41
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,209.27,162.67
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,243.38,189.33
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,267.85,207.79
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,290.92,224.57
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,330.03,253.38
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,370.72,282.69
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,407.7,308.29
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,445.47,333.93
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,489.65,364.25
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,535.35,394.97
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,582.7,426.59
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,625.72,454.83
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,692.15,500.18
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,768.41,550.59
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,888.26,632.32
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,1001.3,699.76
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,1018.41,709.09
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,1031.99,717.63
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,1040.99,722.1
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,1046.37,724.53
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,1046.14,725.16
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,1042.28,723.76
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,1029.55,715.67
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,1013.47,705.7
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,995.38,695.97
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,973.99,684.19
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,948.05,669.55
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,919.13,652.96
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,885.09,633.7
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,848.48,612.59
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,807.51,587.63
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,764.54,560.99
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,717.9,532.13
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,669.9,500.5
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,618.12,463.67
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,566.23,425.7
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,510.91,384.67
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,456.01,342.54
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,398.74,297.37
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,343.01,251.86
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,284.06,203.19
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,229.8,157.4
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,175.35,112.27
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,125.83,73.31
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,78.64,41.86
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,39.3,28.31
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,28.4,18.41
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,20.82,9.53
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,12.39,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,11.84,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,24.35,14.93
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,29.05,19.9
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,59.06,30.05
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,104.64,57.3
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,158.91,98.65
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,194.36,137.44
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,209.59,157.92
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,238.09,182.52
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,260.52,200.92
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,288.03,222.04
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,313.74,240.96
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,345.11,263.38
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,376.31,285.05
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,423.6,318.51
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,473.24,352.87
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,532.89,393.98
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,591.21,433.22
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,628.23,456.68
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,665.26,479.91
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,701.32,503.08
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,737.52,526.07
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,867.58,615.47
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,985.16,686.38
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,1002.66,693.67
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,1016.78,700.2
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,1025.5,704.44
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,1030.73,706.74
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,1031.5,707.94
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,1028.79,707.21
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,1020.64,703.32
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,1009.02,697.45
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,993.01,688.99
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,973.68,678.53
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,948.76,664.62
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,920.8,648.76
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,887.7,630.82
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,851.98,610.93
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,812.9,587.34
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,771.61,561.96
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,724.94,533.31
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,676.81,501.88
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,625.86,466.87
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,574.44,430.31
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,518.62,389.07
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,463.13,346.64
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,405.33,301.18
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,348.82,255.14
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,290.53,206.97
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,233.33,158.93
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,178.07,112.91
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,127.49,73.02
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,79.26,41.1
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,38.91,27.73
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,27.96,17.91
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,20.83,9.49
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,12.39,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.28,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.17,17.16
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,33.96,24.05
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,62.16,34.9
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,104.48,60.37
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,153.89,97.51
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,204.37,139.15
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,259.81,185.88
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,314.78,232.61
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,373.91,281.37
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,429.57,325.44
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,486.65,368.75
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,541.0,409.08
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,595.45,447.97
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,645.78,482.29
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,696.0,515.37
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,742.09,544.23
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,786.57,571.41
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,828.04,596.27
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,867.51,619.57
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,900.92,638.82
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,931.57,656.29
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,957.45,671.58
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,980.2,684.96
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,997.75,694.94
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,1011.93,702.97
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,1020.72,708.72
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,1026.01,712.53
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,1026.83,713.77
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,1024.16,713.04
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,1013.61,707.62
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,999.76,700.32
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,983.09,690.61
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,963.15,678.96
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,938.67,665.17
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,911.19,649.44
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,878.64,631.04
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,843.51,610.8
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,803.81,586.13
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,762.0,559.82
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,715.8,531.27
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,669.81,500.83
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,618.66,464.57
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,566.81,426.75
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,511.59,385.84
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,456.84,343.88
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,399.66,298.7
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,343.86,253.1
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,285.0,204.5
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,230.91,158.86
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,176.58,113.82
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,127.03,74.68
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,79.93,43.08
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,40.74,29.69
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,29.32,19.29
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,21.78,10.3
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,12.87,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,11.46,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,23.53,14.19
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,28.73,19.65
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,58.25,29.77
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,106.2,58.65
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,158.3,98.27
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,146.9,104.89
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,98.78,77.5
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,110.09,86.56
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,121.42,95.34
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,144.0,113.09
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,166.98,130.86
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,207.64,162.36
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,252.2,196.23
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,245.67,190.16
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,240.79,185.6
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,296.03,227.54
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,349.48,267.08
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,465.51,352.97
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,581.83,435.5
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,544.99,406.59
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,496.85,370.76
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,500.19,372.49
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,502.89,373.37
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,588.84,434.83
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,667.85,489.48
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,876.59,640.23
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,1058.81,756.35
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,1060.22,755.62
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,1057.95,755.12
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,1047.66,749.77
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,1033.87,742.36
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,1017.47,734.04
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,997.62,723.57
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,972.03,708.06
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,943.24,690.53
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,910.17,671.42
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,874.32,650.3
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,834.09,624.77
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,791.53,597.41
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,743.99,566.89
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,694.89,533.85
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,642.74,496.0
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,589.72,456.37
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,532.88,413.14
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,475.92,368.3
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,416.87,320.46
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,359.16,271.95
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,299.85,220.77
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,243.46,171.3
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,184.32,120.67
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,132.03,78.11
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,81.9,43.64
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,39.79,24.59
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,28.44,19.0
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,21.81,10.61
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,12.87,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,12.83,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,26.4,16.52
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,32.33,22.78
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,60.58,32.96
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,105.2,59.36
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,157.04,98.63
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,135.64,96.24
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,77.07,59.48
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,85.93,66.65
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,94.82,73.59
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,114.34,89.12
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,133.96,104.44
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,138.81,107.72
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,143.65,111.02
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,156.0,120.04
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,168.52,129.05
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,205.93,157.46
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,243.92,185.69
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,294.76,223.06
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,352.6,264.6
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,398.03,296.43
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,444.26,328.29
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,574.7,420.83
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,709.25,511.48
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,679.19,488.67
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,654.36,470.84
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,659.47,474.09
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,663.67,476.47
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,702.53,503.3
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,748.19,533.8
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,734.95,525.13
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,720.56,516.31
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,656.45,473.05
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,600.85,435.12
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,655.87,476.04
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,698.61,507.34
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,609.01,444.82
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,518.02,381.03
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,510.77,378.04
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,501.43,372.82
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,449.2,336.32
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,399.32,301.1
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,363.44,275.93
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,325.35,248.58
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,416.4,319.66
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,465.77,354.35
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,307.46,234.17
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,185.81,143.11
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,146.34,113.18
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,110.52,85.61
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,136.57,96.37
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,131.73,80.3
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,84.74,48.43
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,46.36,30.12
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,32.0,21.71
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,22.76,11.1
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,13.82,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
