Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.72,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,27.28,17.19
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,35.58,25.6
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,62.0,36.05
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,104.13,61.25
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,153.88,98.65
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,133.92,95.91
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,80.7,62.49
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,106.91,83.98
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,133.29,105.0
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,156.8,123.32
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,181.04,141.99
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,193.93,151.4
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,206.85,160.77
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,222.34,171.71
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,237.97,182.58
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,294.62,224.8
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,349.53,264.51
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,415.8,312.1
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,484.45,360.05
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,635.37,467.63
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,789.57,571.18
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,839.37,601.52
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,888.95,632.5
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,963.61,683.48
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,1025.1,720.9
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,1034.54,726.51
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,1040.49,730.79
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,1041.45,731.26
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,1038.9,729.78
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,1029.4,725.1
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,1016.48,718.45
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,999.71,708.64
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,979.62,696.88
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,953.97,682.43
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,925.29,666.0
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,892.0,647.07
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,856.11,626.26
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,816.11,601.86
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,774.0,575.69
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,727.13,545.99
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,680.64,514.6
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,628.11,478.04
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,574.99,439.83
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,519.13,397.94
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,463.79,354.98
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,405.26,308.38
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,346.87,260.31
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,289.13,211.5
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,234.71,164.7
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,179.57,118.28
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,129.8,78.45
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,82.75,46.39
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,44.02,28.15
2016,7,1,18,45,309.0,39.5,0.85,15.5,83.5,31.21,21.18
2016,7,1,19,0,204.0,28.0,0.8,15.0,44.0,21.97,10.53
2016,7,1,19,15,102.0,14.0,0.75,14.5,22.0,13.34,0.0
2016,7,1,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,5,15,113.0,17.0,0.7,13.5,28.5,13.32,0.0
2016,7,2,5,30,226.0,34.0,0.7,14.0,57.0,26.48,16.35
2016,7,2,5,45,315.0,46.0,0.75,14.5,97.5,35.15,25.1
2016,7,2,6,0,404.0,58.0,0.8,15.0,138.0,61.76,36.96
2016,7,2,6,15,466.0,67.5,0.8,15.5,185.0,102.41,61.52
2016,7,2,6,30,528.0,77.0,0.8,16.0,232.0,150.46,97.52
2016,7,2,6,45,264.0,97.5,0.85,16.5,175.0,144.97,105.51
2016,7,2,7,0,0.0,118.0,0.9,17.0,118.0,108.62,85.33
2016,7,2,7,15,5.0,140.0,0.9,17.5,142.5,130.72,102.99
2016,7,2,7,30,10.0,162.0,0.9,18.0,167.0,153.54,120.83
2016,7,2,7,45,12.5,179.5,0.9,18.5,186.5,171.82,134.78
2016,7,2,8,0,15.0,197.0,0.9,19.0,206.0,190.41,148.8
2016,7,2,8,15,27.5,229.0,0.9,19.5,246.5,230.16,179.2
2016,7,2,8,30,40.0,261.0,0.9,20.0,287.0,270.1,209.1
2016,7,2,8,45,23.5,233.0,0.95,20.5,249.0,235.77,181.7
2016,7,2,9,0,7.0,205.0,1.0,21.0,211.0,196.67,150.77
2016,7,2,9,15,14.0,246.0,1.0,21.5,258.0,241.03,184.44
2016,7,2,9,30,21.0,287.0,1.0,22.0,305.0,286.19,217.67
2016,7,2,9,45,19.5,289.5,1.05,22.5,306.5,288.46,218.41
2016,7,2,10,0,18.0,292.0,1.1,23.0,308.0,290.54,219.24
2016,7,2,10,15,38.0,348.5,1.1,23.0,382.5,369.79,277.66
2016,7,2,10,30,58.0,405.0,1.1,23.0,457.0,445.28,331.49
2016,7,2,10,45,66.0,422.5,1.15,23.5,483.5,472.18,349.41
2016,7,2,11,0,74.0,440.0,1.2,24.0,510.0,499.22,367.62
2016,7,2,11,15,60.5,431.0,1.2,24.0,489.0,479.09,352.72
2016,7,2,11,30,47.0,422.0,1.2,24.0,468.0,458.2,337.6
2016,7,2,11,45,64.0,444.0,1.25,24.5,506.5,497.74,365.37
2016,7,2,12,0,81.0,466.0,1.3,25.0,545.0,537.2,392.3
2016,7,2,12,15,92.5,471.5,1.35,24.5,562.0,554.26,405.15
2016,7,2,12,30,104.0,477.0,1.4,24.0,579.0,570.76,417.83
2016,7,2,12,45,123.5,477.5,1.45,24.0,597.0,598.01,437.35
2016,7,2,13,0,143.0,478.0,1.5,24.0,615.0,615.41,450.11
2016,7,2,13,15,125.5,466.0,1.5,24.0,585.0,583.74,428.01
2016,7,2,13,30,108.0,454.0,1.5,24.0,555.0,544.18,400.76
2016,7,2,13,45,152.5,445.0,1.5,24.0,583.5,580.34,427.84
2016,7,2,14,0,197.0,436.0,1.5,24.0,612.0,605.91,446.9
2016,7,2,14,15,240.5,412.5,1.5,23.5,620.0,619.64,458.73
2016,7,2,14,30,284.0,389.0,1.5,23.0,628.0,623.18,463.67
2016,7,2,14,45,215.0,379.5,1.5,23.0,556.5,541.45,405.47
2016,7,2,15,0,146.0,370.0,1.5,23.0,485.0,470.08,354.02
2016,7,2,15,15,198.5,344.5,1.45,22.5,491.5,475.37,360.55
2016,7,2,15,30,251.0,319.0,1.4,22.0,498.0,479.9,365.64
2016,7,2,15,45,257.5,296.0,1.4,21.5,469.0,448.17,343.51
2016,7,2,16,0,264.0,273.0,1.4,21.0,440.0,415.34,320.24
2016,7,2,16,15,305.0,242.0,1.3,20.5,420.5,392.11,303.44
2016,7,2,16,30,346.0,211.0,1.2,20.0,401.0,364.34,282.17
2016,7,2,16,45,322.0,193.0,1.2,20.0,356.5,316.65,244.63
2016,7,2,17,0,298.0,175.0,1.2,20.0,312.0,271.24,208.28
2016,7,2,17,15,474.0,127.0,1.15,19.5,315.0,263.19,196.36
2016,7,2,17,30,650.0,79.0,1.1,19.0,318.0,234.43,164.48
2016,7,2,17,45,604.0,72.5,1.1,18.5,268.0,179.57,118.16
2016,7,2,18,0,558.0,66.0,1.1,18.0,218.0,129.85,78.27
2016,7,2,18,15,490.5,57.5,1.0,17.5,171.0,82.14,45.48
2016,7,2,18,30,423.0,49.0,0.9,17.0,124.0,42.49,26.56
2016,7,2,18,45,321.5,38.0,0.8,16.5,84.5,29.82,19.89
2016,7,2,19,0,220.0,27.0,0.7,16.0,45.0,21.82,10.3
2016,7,2,19,15,110.0,13.5,0.65,15.5,22.5,12.87,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,5,15,121.0,16.5,0.6,12.5,29.0,12.94,0.0
2016,7,3,5,30,242.0,33.0,0.6,13.0,58.0,25.71,15.71
2016,7,3,5,45,334.0,44.5,0.65,14.0,99.0,34.79,24.83
2016,7,3,6,0,426.0,56.0,0.7,15.0,140.0,60.29,35.41
2016,7,3,6,15,213.0,73.0,0.7,15.5,115.0,83.29,56.06
2016,7,3,6,30,0.0,90.0,0.7,16.0,90.0,82.2,63.99
2016,7,3,6,45,1.5,108.5,0.75,16.5,109.0,99.67,78.34
2016,7,3,7,0,3.0,127.0,0.8,17.0,128.0,117.45,92.61
2016,7,3,7,15,4.5,141.5,0.8,17.5,143.5,131.9,103.9
2016,7,3,7,30,6.0,156.0,0.8,18.0,159.0,146.54,115.17
2016,7,3,7,45,19.0,186.5,0.8,18.5,197.0,181.1,142.11
2016,7,3,8,0,32.0,217.0,0.8,19.0,235.0,218.71,170.95
2016,7,3,8,15,59.0,251.5,0.8,19.5,288.5,268.43,208.74
2016,7,3,8,30,86.0,286.0,0.8,20.0,342.0,321.16,247.99
2016,7,3,8,45,190.5,302.5,0.85,20.5,437.5,413.4,317.17
2016,7,3,9,0,295.0,319.0,0.9,21.0,533.0,516.02,391.63
2016,7,3,9,15,303.0,336.5,0.9,21.5,567.0,553.47,416.17
2016,7,3,9,30,311.0,354.0,0.9,22.0,601.0,590.77,440.69
2016,7,3,9,45,349.0,356.5,0.95,22.5,645.0,637.49,472.48
2016,7,3,10,0,387.0,359.0,1.0,23.0,689.0,685.67,504.65
2016,7,3,10,15,652.5,232.0,1.05,23.5,810.0,815.73,596.92
2016,7,3,10,30,918.0,105.0,1.1,24.0,931.0,938.94,674.2
2016,7,3,10,45,921.5,106.5,1.15,24.5,952.0,965.47,688.07
2016,7,3,11,0,925.0,108.0,1.2,25.0,973.0,988.79,701.16
2016,7,3,11,15,927.5,108.5,1.2,25.0,987.0,1006.83,711.54
2016,7,3,11,30,930.0,109.0,1.2,25.0,1001.0,1021.44,719.93
2016,7,3,11,45,682.5,258.5,1.25,25.0,915.5,948.23,674.93
2016,7,3,12,0,435.0,408.0,1.3,25.0,830.0,853.76,608.72
2016,7,3,12,15,426.5,409.0,1.3,25.0,822.0,846.92,605.2
2016,7,3,12,30,418.0,410.0,1.3,25.0,814.0,838.06,599.43
2016,7,3,12,45,355.5,433.5,1.35,25.0,775.5,790.09,567.43
2016,7,3,13,0,293.0,457.0,1.4,25.0,737.0,748.29,539.24
2016,7,3,13,15,241.5,459.0,1.4,25.0,687.5,695.69,503.63
2016,7,3,13,30,190.0,461.0,1.4,25.0,638.0,636.17,463.02
2016,7,3,13,45,163.5,448.5,1.45,25.0,598.5,594.11,434.89
2016,7,3,14,0,137.0,436.0,1.5,25.0,559.0,552.64,406.59
2016,7,3,14,15,201.0,415.0,1.5,24.5,587.5,581.86,430.39
2016,7,3,14,30,265.0,394.0,1.5,24.0,616.0,612.58,454.38
2016,7,3,14,45,275.0,373.5,1.5,24.0,596.0,589.23,438.77
2016,7,3,15,0,285.0,353.0,1.5,24.0,576.0,564.34,422.32
2016,7,3,15,15,296.5,330.0,1.45,23.5,551.0,536.55,404.16
2016,7,3,15,30,308.0,307.0,1.4,23.0,526.0,507.07,384.4
2016,7,3,15,45,239.0,295.5,1.4,23.0,459.0,436.39,332.54
2016,7,3,16,0,170.0,284.0,1.4,23.0,392.0,368.55,282.19
2016,7,3,16,15,145.0,260.5,1.35,22.5,348.0,322.82,248.56
2016,7,3,16,30,120.0,237.0,1.3,22.0,304.0,279.57,216.15
2016,7,3,16,45,96.0,211.5,1.3,22.0,261.5,236.13,182.8
2016,7,3,17,0,72.0,186.0,1.3,22.0,219.0,197.41,152.79
2016,7,3,17,15,38.0,154.0,1.25,21.0,171.5,152.78,118.54
2016,7,3,17,30,4.0,122.0,1.2,20.0,124.0,112.81,87.75
2016,7,3,17,45,278.5,94.0,1.2,19.5,170.0,136.59,96.4
2016,7,3,18,0,553.0,66.0,1.2,19.0,216.0,129.49,77.99
2016,7,3,18,15,485.5,57.5,1.1,18.0,169.0,82.02,45.42
2016,7,3,18,30,418.0,49.0,1.0,17.0,122.0,42.62,26.6
2016,7,3,18,45,318.5,38.0,0.95,16.5,83.0,29.84,19.89
2016,7,3,19,0,219.0,27.0,0.9,16.0,44.0,21.84,10.23
2016,7,3,19,15,109.5,13.5,0.85,15.5,22.0,12.87,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,15.5,0.7,13.5,29.5,12.1,0.0
2016,7,4,5,30,282.0,31.0,0.7,14.0,59.0,24.77,14.75
2016,7,4,5,45,378.0,40.5,0.75,14.5,100.5,31.21,21.63
2016,7,4,6,0,474.0,50.0,0.8,15.0,142.0,56.06,30.98
2016,7,4,6,15,535.5,57.0,0.75,15.5,189.5,98.48,55.51
2016,7,4,6,30,597.0,64.0,0.7,16.0,237.0,148.16,92.55
2016,7,4,6,45,298.5,90.5,0.7,16.5,177.0,145.18,104.25
2016,7,4,7,0,0.0,117.0,0.7,17.0,117.0,107.71,84.53
2016,7,4,7,15,36.5,156.0,0.7,17.5,173.5,155.54,122.44
2016,7,4,7,30,73.0,195.0,0.7,18.0,230.0,208.15,163.5
2016,7,4,7,45,88.5,220.0,0.75,18.5,267.0,243.29,190.51
2016,7,4,8,0,104.0,245.0,0.8,19.0,304.0,280.22,218.57
2016,7,4,8,15,72.5,253.0,0.8,19.5,296.0,277.22,215.25
2016,7,4,8,30,41.0,261.0,0.8,20.0,288.0,270.72,209.14
2016,7,4,8,45,28.0,251.5,0.85,20.5,270.5,256.27,197.27
2016,7,4,9,0,15.0,242.0,0.9,21.0,253.0,237.05,181.74
2016,7,4,9,15,28.5,285.5,0.95,21.5,308.0,293.27,223.94
2016,7,4,9,30,42.0,329.0,1.0,22.0,363.0,347.7,263.53
2016,7,4,9,45,38.0,336.5,1.05,22.5,368.0,354.17,267.02
2016,7,4,10,0,34.0,344.0,1.1,23.0,373.0,360.2,270.5
2016,7,4,10,15,65.0,387.0,1.15,23.0,445.0,431.39,322.54
2016,7,4,10,30,96.0,430.0,1.2,23.0,517.0,504.5,374.47
2016,7,4,10,45,248.0,413.0,1.25,23.5,643.5,646.7,475.96
2016,7,4,11,0,400.0,396.0,1.3,24.0,770.0,786.49,570.95
2016,7,4,11,15,655.0,259.5,1.3,24.0,882.5,907.01,655.15
2016,7,4,11,30,910.0,123.0,1.3,24.0,995.0,1015.98,722.44
2016,7,4,11,45,910.5,124.0,1.35,24.0,1001.0,1025.47,727.48
2016,7,4,12,0,911.0,125.0,1.4,24.0,1007.0,1031.49,731.78
2016,7,4,12,15,910.5,125.0,1.4,24.0,1006.5,1032.07,732.02
2016,7,4,12,30,910.0,125.0,1.4,24.0,1006.0,1029.18,730.3
2016,7,4,12,45,503.0,294.5,1.45,24.0,781.0,804.56,584.36
2016,7,4,13,0,96.0,464.0,1.5,24.0,556.0,547.65,400.6
2016,7,4,13,15,85.0,449.5,1.45,23.5,530.0,520.64,384.17
2016,7,4,13,30,74.0,435.0,1.4,23.0,504.0,493.62,365.86
2016,7,4,13,45,84.0,429.5,1.4,23.0,506.0,494.97,367.66
2016,7,4,14,0,94.0,424.0,1.4,23.0,508.0,495.48,368.69
2016,7,4,14,15,120.5,415.0,1.35,23.0,519.0,512.57,381.71
2016,7,4,14,30,147.0,406.0,1.3,23.0,530.0,520.39,388.05
2016,7,4,14,45,119.5,383.0,1.3,23.0,481.0,469.28,351.6
2016,7,4,15,0,92.0,360.0,1.3,23.0,432.0,414.68,312.54
2016,7,4,15,15,99.0,342.0,1.25,22.5,416.0,397.4,301.42
2016,7,4,15,30,106.0,324.0,1.2,22.0,400.0,379.31,289.29
2016,7,4,15,45,82.0,294.5,1.2,22.0,351.0,330.04,252.85
2016,7,4,16,0,58.0,265.0,1.2,22.0,302.0,283.11,217.82
2016,7,4,16,15,65.5,247.5,1.15,21.5,286.0,266.48,206.13
2016,7,4,16,30,73.0,230.0,1.1,21.0,270.0,249.0,193.33
2016,7,4,16,45,54.0,202.0,1.1,20.5,230.0,209.98,163.55
2016,7,4,17,0,35.0,174.0,1.1,20.0,190.0,173.27,135.28
2016,7,4,17,15,17.5,141.5,1.05,19.5,149.5,135.47,105.73
2016,7,4,17,30,0.0,109.0,1.0,19.0,109.0,100.3,77.97
2016,7,4,17,45,297.5,84.5,1.0,18.5,165.0,132.0,92.24
2016,7,4,18,0,595.0,60.0,1.0,18.0,221.0,129.79,76.68
2016,7,4,18,15,528.5,53.0,0.9,17.0,173.5,81.25,43.35
2016,7,4,18,30,462.0,46.0,0.8,16.0,126.0,40.61,24.59
2016,7,4,18,45,356.5,36.0,0.75,15.5,86.0,28.03,18.45
2016,7,4,19,0,251.0,26.0,0.7,15.0,46.0,20.92,9.54
2016,7,4,19,15,125.5,13.0,0.7,14.5,23.0,12.39,0.0
2016,7,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.5,15.5,0.8,13.0,28.5,12.15,0.0
2016,7,5,5,30,265.0,31.0,0.8,13.0,57.0,24.84,14.76
2016,7,5,5,45,364.5,41.0,0.85,13.5,98.5,31.74,22.16
2016,7,5,6,0,464.0,51.0,0.9,14.0,140.0,56.14,31.64
2016,7,5,6,15,526.5,58.0,0.85,14.5,188.0,98.01,55.8
2016,7,5,6,30,589.0,65.0,0.8,15.0,236.0,147.29,92.57
2016,7,5,6,45,302.0,99.5,0.8,15.5,188.0,153.67,111.51
2016,7,5,7,0,15.0,134.0,0.8,16.0,140.0,126.88,100.23
2016,7,5,7,15,24.5,157.5,0.8,16.5,168.5,152.82,120.94
2016,7,5,7,30,34.0,181.0,0.8,17.0,197.0,180.48,142.6
2016,7,5,7,45,100.5,213.5,0.8,17.5,269.0,242.61,190.94
2016,7,5,8,0,167.0,246.0,0.8,18.0,341.0,314.43,245.96
2016,7,5,8,15,164.5,269.5,0.8,18.5,369.5,345.61,268.72
2016,7,5,8,30,162.0,293.0,0.8,19.0,398.0,376.36,290.85
2016,7,5,8,45,181.0,314.0,0.85,19.5,439.0,418.13,321.16
2016,7,5,9,0,200.0,335.0,0.9,20.0,480.0,461.34,351.91
2016,7,5,9,15,273.5,338.5,0.9,20.5,549.0,533.77,403.83
2016,7,5,9,30,347.0,342.0,0.9,21.0,618.0,607.0,454.78
2016,7,5,9,45,631.0,219.0,0.95,21.5,746.0,740.33,551.51
2016,7,5,10,0,915.0,96.0,1.0,22.0,874.0,873.94,638.79
2016,7,5,10,15,921.0,97.0,1.05,22.0,902.0,908.43,659.17
2016,7,5,10,30,927.0,98.0,1.1,22.0,930.0,940.1,678.97
2016,7,5,10,45,570.0,280.0,1.15,22.5,795.5,822.1,598.71
2016,7,5,11,0,213.0,462.0,1.2,23.0,661.0,661.17,481.31
2016,7,5,11,15,282.5,448.5,1.2,23.0,716.5,727.13,528.79
2016,7,5,11,30,352.0,435.0,1.2,23.0,772.0,786.13,568.77
2016,7,5,11,45,347.5,441.0,1.25,23.0,775.5,791.58,571.9
2016,7,5,12,0,343.0,447.0,1.3,23.0,779.0,795.34,574.56
2016,7,5,12,15,379.0,428.5,1.3,23.0,795.5,813.03,587.28
2016,7,5,12,30,415.0,410.0,1.3,23.0,812.0,835.79,602.97
2016,7,5,12,45,671.0,261.0,1.35,23.0,904.0,937.96,677.5
2016,7,5,13,0,927.0,112.0,1.4,23.0,996.0,1018.14,727.98
2016,7,5,13,15,924.0,111.5,1.4,22.5,980.5,1001.74,718.47
2016,7,5,13,30,921.0,111.0,1.4,22.0,965.0,981.96,708.09
2016,7,5,13,45,702.5,227.5,1.45,22.0,870.0,887.52,648.95
2016,7,5,14,0,484.0,344.0,1.5,22.0,775.0,785.88,577.97
2016,7,5,14,15,692.0,225.0,1.5,21.5,818.5,835.63,619.85
2016,7,5,14,30,900.0,106.0,1.5,21.0,862.0,860.53,638.36
2016,7,5,14,45,892.0,103.5,1.55,21.0,827.0,819.83,612.43
2016,7,5,15,0,884.0,101.0,1.6,21.0,792.0,776.92,585.34
2016,7,5,15,15,873.0,99.5,1.6,20.5,751.5,730.86,556.25
2016,7,5,15,30,862.0,98.0,1.6,20.0,711.0,683.28,524.68
2016,7,5,15,45,848.0,95.0,1.6,20.0,666.0,631.06,486.75
2016,7,5,16,0,834.0,92.0,1.6,20.0,621.0,578.12,447.19
2016,7,5,16,15,549.0,159.0,1.55,19.5,496.5,448.94,348.92
2016,7,5,16,30,264.0,226.0,1.5,19.0,372.0,340.19,265.29
2016,7,5,16,45,176.5,207.0,1.5,18.5,300.5,267.59,209.55
2016,7,5,17,0,89.0,188.0,1.5,18.0,229.0,205.55,161.52
2016,7,5,17,15,147.0,164.0,1.5,17.5,222.5,195.68,152.43
2016,7,5,17,30,205.0,140.0,1.5,17.0,216.0,178.19,135.68
2016,7,5,17,45,404.0,99.5,1.5,16.5,219.0,165.68,116.29
2016,7,5,18,0,603.0,59.0,1.5,16.0,222.0,130.19,77.31
2016,7,5,18,15,537.0,52.0,1.45,15.5,174.5,81.17,43.24
2016,7,5,18,30,471.0,45.0,1.4,15.0,127.0,39.99,24.01
2016,7,5,18,45,364.0,35.5,1.4,14.5,86.5,27.61,18.13
2016,7,5,19,0,257.0,26.0,1.4,14.0,46.0,20.95,9.48
2016,7,5,19,15,128.5,13.0,1.35,13.5,23.0,12.39,0.0
2016,7,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,5,15,120.0,16.5,1.2,13.0,28.0,12.99,0.0
2016,7,6,5,30,240.0,33.0,1.2,13.0,56.0,25.81,15.4
2016,7,6,5,45,335.0,44.0,1.25,13.5,96.5,34.63,24.63
2016,7,6,6,0,430.0,55.0,1.3,14.0,137.0,58.22,34.35
2016,7,6,6,15,215.0,75.0,1.25,14.5,116.0,84.41,57.24
2016,7,6,6,30,0.0,95.0,1.2,15.0,95.0,86.43,67.82
2016,7,6,6,45,5.5,113.5,1.2,15.5,115.5,104.84,82.86
2016,7,6,7,0,11.0,132.0,1.2,16.0,136.0,124.01,98.26
2016,7,6,7,15,21.5,155.5,1.15,16.0,165.0,150.02,119.14
2016,7,6,7,30,32.0,179.0,1.1,16.0,194.0,177.89,141.33
2016,7,6,7,45,29.0,194.5,1.1,16.5,209.5,193.75,153.48
2016,7,6,8,0,26.0,210.0,1.1,17.0,225.0,207.83,163.98
2016,7,6,8,15,41.5,241.0,1.1,17.5,267.0,249.08,195.74
2016,7,6,8,30,57.0,272.0,1.1,18.0,309.0,290.68,227.11
2016,7,6,8,45,74.5,300.0,1.1,18.5,352.0,332.4,258.05
2016,7,6,9,0,92.0,328.0,1.1,19.0,395.0,375.8,289.69
2016,7,6,9,15,96.0,348.5,1.1,19.0,422.0,403.57,309.55
2016,7,6,9,30,100.0,369.0,1.1,19.0,449.0,431.49,329.41
2016,7,6,9,45,285.0,345.5,1.15,19.5,585.0,575.03,436.39
2016,7,6,10,0,470.0,322.0,1.2,20.0,721.0,725.97,542.93
2016,7,6,10,15,683.5,217.5,1.2,20.0,819.0,828.79,616.01
2016,7,6,10,30,897.0,113.0,1.2,20.0,917.0,928.08,679.14
2016,7,6,10,45,904.5,111.5,1.25,20.5,939.0,954.99,693.93
2016,7,6,11,0,912.0,110.0,1.3,21.0,961.0,978.92,707.71
2016,7,6,11,15,914.5,110.5,1.35,21.0,974.5,996.9,719.12
2016,7,6,11,30,917.0,111.0,1.4,21.0,988.0,1011.49,728.54
2016,7,6,11,45,921.0,109.0,1.45,21.5,995.5,1021.63,733.88
2016,7,6,12,0,925.0,107.0,1.5,22.0,1003.0,1028.3,737.18
2016,7,6,12,15,924.5,107.0,1.5,21.5,1002.0,1028.98,738.9
2016,7,6,12,30,924.0,107.0,1.5,21.0,1001.0,1026.11,738.58
2016,7,6,12,45,922.5,106.5,1.55,21.0,992.5,1018.23,734.61
2016,7,6,13,0,921.0,106.0,1.6,21.0,984.0,1006.83,728.55
2016,7,6,13,15,918.0,105.0,1.6,21.0,968.5,990.03,718.39
2016,7,6,13,30,915.0,104.0,1.6,21.0,953.0,969.87,706.19
2016,7,6,13,45,910.5,103.0,1.65,21.0,930.0,945.05,691.7
2016,7,6,14,0,906.0,102.0,1.7,21.0,907.0,917.14,675.14
2016,7,6,14,15,899.0,101.0,1.7,20.5,878.0,884.12,655.77
2016,7,6,14,30,892.0,100.0,1.7,20.0,849.0,848.46,634.44
2016,7,6,14,45,883.0,98.5,1.75,20.0,814.0,808.24,609.09
2016,7,6,15,0,874.0,97.0,1.8,20.0,779.0,765.91,581.94
2016,7,6,15,15,863.0,95.0,1.8,19.5,739.0,719.76,552.35
2016,7,6,15,30,852.0,93.0,1.8,19.0,699.0,672.13,520.45
2016,7,6,15,45,837.0,91.0,1.8,19.0,654.5,620.74,482.64
2016,7,6,16,0,822.0,89.0,1.8,19.0,610.0,568.73,443.29
2016,7,6,16,15,803.5,86.5,1.75,18.5,562.5,513.98,401.23
2016,7,6,16,30,785.0,84.0,1.7,18.0,515.0,459.16,357.68
2016,7,6,16,45,760.5,80.5,1.7,18.0,465.5,401.42,309.97
2016,7,6,17,0,736.0,77.0,1.7,18.0,416.0,345.23,262.07
2016,7,6,17,15,704.0,73.0,1.65,17.5,365.5,288.06,212.76
2016,7,6,17,30,672.0,69.0,1.6,17.0,315.0,233.85,165.18
2016,7,6,17,45,626.5,63.5,1.55,16.5,265.5,176.79,116.25
2016,7,6,18,0,581.0,58.0,1.5,16.0,216.0,126.63,75.3
2016,7,6,18,15,515.5,51.0,1.45,15.5,169.5,78.91,42.1
2016,7,6,18,30,450.0,44.0,1.4,15.0,123.0,38.97,23.26
2016,7,6,18,45,346.5,34.5,1.35,14.5,83.5,26.7,17.34
2016,7,6,19,0,243.0,25.0,1.3,14.0,44.0,20.01,8.68
2016,7,6,19,15,121.5,12.5,1.25,13.5,22.0,11.91,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,0.9,13.0,28.0,10.89,0.0
2016,7,7,5,30,297.0,28.0,0.9,13.0,56.0,22.18,12.32
2016,7,7,5,45,394.5,36.0,0.95,13.5,97.0,27.4,18.32
2016,7,7,6,0,492.0,44.0,1.0,14.0,138.0,49.83,26.2
2016,7,7,6,15,552.5,50.5,0.95,14.5,185.0,92.64,50.38
2016,7,7,6,30,613.0,57.0,0.9,15.0,232.0,142.56,87.61
2016,7,7,6,45,307.5,90.5,0.9,15.5,178.5,146.32,105.27
2016,7,7,7,0,2.0,124.0,0.9,16.0,125.0,114.46,90.47
2016,7,7,7,15,8.0,144.0,0.9,16.5,148.0,135.27,107.08
2016,7,7,7,30,14.0,164.0,0.9,17.0,171.0,156.86,123.98
2016,7,7,7,45,12.5,176.0,0.95,17.5,182.5,168.59,132.81
2016,7,7,8,0,11.0,188.0,1.0,18.0,194.0,180.12,141.36
2016,7,7,8,15,26.0,223.5,1.0,18.5,240.0,222.31,173.99
2016,7,7,8,30,41.0,259.0,1.0,19.0,286.0,268.91,209.31
2016,7,7,8,45,189.5,282.0,1.05,19.5,418.0,393.24,304.91
2016,7,7,9,0,338.0,305.0,1.1,20.0,550.0,532.17,407.12
2016,7,7,9,15,614.0,196.0,1.15,20.0,670.5,653.11,497.87
2016,7,7,9,30,890.0,87.0,1.2,20.0,791.0,779.79,586.81
2016,7,7,9,45,894.0,90.5,1.25,20.5,823.5,819.92,610.77
2016,7,7,10,0,898.0,94.0,1.3,21.0,856.0,857.49,633.75
2016,7,7,10,15,904.0,95.0,1.3,21.0,884.0,891.57,654.8
2016,7,7,10,30,910.0,96.0,1.3,21.0,912.0,922.88,673.93
2016,7,7,10,45,913.5,97.5,1.35,21.0,933.0,949.45,690.7
2016,7,7,11,0,917.0,99.0,1.4,21.0,954.0,972.83,705.51
2016,7,7,11,15,920.0,99.5,1.4,21.0,968.0,991.44,716.57
2016,7,7,11,30,923.0,100.0,1.4,21.0,982.0,1006.65,725.58
2016,7,7,11,45,923.5,101.0,1.45,21.0,989.0,1016.44,732.11
2016,7,7,12,0,924.0,102.0,1.5,21.0,996.0,1022.7,736.57
2016,7,7,12,15,924.0,102.0,1.55,21.0,995.5,1023.91,738.0
2016,7,7,12,30,924.0,102.0,1.6,21.0,995.0,1021.57,737.35
2016,7,7,12,45,912.5,108.5,1.65,21.0,984.0,1010.87,731.53
2016,7,7,13,0,901.0,115.0,1.7,21.0,973.0,996.83,723.72
2016,7,7,13,15,898.0,114.5,1.7,21.0,958.0,980.85,714.05
2016,7,7,13,30,895.0,114.0,1.7,21.0,943.0,961.57,702.32
2016,7,7,13,45,891.5,112.5,1.7,21.0,921.5,937.63,687.63
2016,7,7,14,0,888.0,111.0,1.7,21.0,900.0,910.61,670.95
2016,7,7,14,15,881.5,109.5,1.7,20.5,871.5,878.04,651.81
2016,7,7,14,30,875.0,108.0,1.7,20.0,843.0,842.85,630.74
2016,7,7,14,45,868.5,105.5,1.7,20.0,809.0,804.22,605.93
2016,7,7,15,0,862.0,103.0,1.7,20.0,775.0,763.33,579.33
2016,7,7,15,15,851.0,101.0,1.7,19.5,735.5,717.65,550.11
2016,7,7,15,30,840.0,99.0,1.7,19.0,696.0,670.51,518.41
2016,7,7,15,45,828.5,95.0,1.7,19.0,652.5,619.86,481.31
2016,7,7,16,0,817.0,91.0,1.7,19.0,609.0,568.28,442.44
2016,7,7,16,15,799.0,88.5,1.7,18.5,561.5,514.07,401.1
2016,7,7,16,30,781.0,86.0,1.7,18.0,514.0,459.67,358.11
2016,7,7,16,45,759.5,81.5,1.7,17.5,465.0,402.39,311.35
2016,7,7,17,0,738.0,77.0,1.7,17.0,416.0,346.32,263.94
2016,7,7,17,15,706.0,73.0,1.7,16.5,365.5,289.0,214.38
2016,7,7,17,30,674.0,69.0,1.7,16.0,315.0,234.63,166.49
2016,7,7,17,45,632.5,63.0,1.7,16.0,266.0,177.72,117.08
2016,7,7,18,0,591.0,57.0,1.7,16.0,217.0,127.24,75.4
2016,7,7,18,15,525.0,50.5,1.65,15.5,170.0,79.3,42.06
2016,7,7,18,30,459.0,44.0,1.6,15.0,123.0,39.2,23.32
2016,7,7,18,45,359.0,34.0,1.55,14.5,83.5,26.29,16.97
2016,7,7,19,0,259.0,24.0,1.5,14.0,44.0,19.11,7.88
2016,7,7,19,15,129.5,12.0,1.45,13.5,22.0,11.44,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.0,13.5,1.0,13.0,27.5,10.49,0.0
2016,7,8,5,30,302.0,27.0,1.0,13.0,55.0,21.32,11.48
2016,7,8,5,45,396.0,35.5,1.05,13.5,95.5,27.03,17.97
2016,7,8,6,0,490.0,44.0,1.1,14.0,136.0,49.26,26.02
2016,7,8,6,15,550.0,50.0,1.1,14.0,183.0,91.43,49.66
2016,7,8,6,30,610.0,56.0,1.1,14.0,230.0,140.65,86.53
2016,7,8,6,45,305.0,80.5,1.1,14.5,167.5,136.62,97.81
2016,7,8,7,0,0.0,105.0,1.1,15.0,105.0,96.92,76.37
2016,7,8,7,15,0.0,114.0,1.05,15.5,114.0,105.52,83.22
2016,7,8,7,30,0.0,123.0,1.0,16.0,123.0,114.09,89.81
2016,7,8,7,45,7.5,158.5,1.0,16.5,163.0,150.33,118.79
2016,7,8,8,0,15.0,194.0,1.0,17.0,203.0,187.64,148.0
2016,7,8,8,15,169.0,230.0,1.0,17.5,339.0,311.1,245.18
2016,7,8,8,30,323.0,266.0,1.0,18.0,475.0,450.05,350.17
2016,7,8,8,45,591.5,175.5,1.0,18.5,590.5,560.46,433.58
2016,7,8,9,0,860.0,85.0,1.0,19.0,706.0,682.25,522.86
2016,7,8,9,15,870.0,86.5,1.0,19.5,744.5,728.43,551.28
2016,7,8,9,30,880.0,88.0,1.0,20.0,783.0,772.96,578.87
2016,7,8,9,45,890.0,88.0,1.05,20.5,817.0,814.09,604.39
2016,7,8,10,0,900.0,88.0,1.1,21.0,851.0,853.1,628.23
2016,7,8,10,15,905.5,89.0,1.15,21.5,878.5,886.86,648.41
2016,7,8,10,30,911.0,90.0,1.2,22.0,906.0,917.81,666.69
2016,7,8,10,45,917.0,89.5,1.25,22.5,927.0,944.75,682.32
2016,7,8,11,0,923.0,89.0,1.3,23.0,948.0,968.61,695.98
2016,7,8,11,15,925.5,89.0,1.35,23.0,962.0,986.39,707.2
2016,7,8,11,30,928.0,89.0,1.4,23.0,976.0,1000.74,716.41
2016,7,8,11,45,929.5,89.0,1.45,23.5,983.0,1010.61,721.55
2016,7,8,12,0,931.0,89.0,1.5,24.0,990.0,1016.93,724.6
2016,7,8,12,15,931.0,89.0,1.55,24.0,989.5,1018.19,726.04
2016,7,8,12,30,931.0,89.0,1.6,24.0,989.0,1015.86,725.39
2016,7,8,12,45,923.5,93.0,1.65,24.0,979.5,1006.62,720.53
2016,7,8,13,0,916.0,97.0,1.7,24.0,970.0,993.96,713.64
2016,7,8,13,15,913.0,96.5,1.7,24.0,955.0,977.75,703.92
2016,7,8,13,30,910.0,96.0,1.7,24.0,940.0,958.2,692.15
2016,7,8,13,45,906.0,95.0,1.75,24.0,918.0,933.97,678.04
2016,7,8,14,0,902.0,94.0,1.8,24.0,896.0,906.64,661.87
2016,7,8,14,15,896.0,93.0,1.8,23.5,867.5,874.6,643.22
2016,7,8,14,30,890.0,92.0,1.8,23.0,839.0,839.87,622.62
2016,7,8,14,45,882.5,90.5,1.85,23.0,805.0,800.91,598.21
2016,7,8,15,0,875.0,89.0,1.9,23.0,771.0,759.74,571.98
2016,7,8,15,15,864.5,87.0,1.9,22.5,731.5,713.9,542.79
2016,7,8,15,30,854.0,85.0,1.9,22.0,692.0,666.53,511.62
2016,7,8,15,45,841.0,83.0,1.9,22.0,648.5,616.29,474.9
2016,7,8,16,0,828.0,81.0,1.9,22.0,605.0,565.24,436.54
2016,7,8,16,15,810.5,78.5,1.85,21.5,558.0,510.75,395.01
2016,7,8,16,30,793.0,76.0,1.8,21.0,511.0,455.88,351.75
2016,7,8,16,45,771.5,72.5,1.8,21.0,462.0,398.96,304.98
2016,7,8,17,0,750.0,69.0,1.8,21.0,413.0,343.24,257.71
2016,7,8,17,15,719.0,65.5,1.7,20.5,363.0,286.05,208.61
2016,7,8,17,30,688.0,62.0,1.6,20.0,313.0,231.68,161.14
2016,7,8,17,45,647.0,57.0,1.55,19.5,264.0,177.04,114.33
2016,7,8,18,0,606.0,52.0,1.5,19.0,215.0,126.91,73.54
2016,7,8,18,15,542.0,46.0,1.4,18.0,168.5,76.67,38.78
2016,7,8,18,30,478.0,40.0,1.3,17.0,122.0,36.01,20.25
2016,7,8,18,45,379.0,31.5,1.2,16.5,83.0,24.09,14.92
2016,7,8,19,0,280.0,23.0,1.1,16.0,44.0,18.22,6.99
2016,7,8,19,15,140.0,11.5,1.05,15.5,22.0,10.96,0.0
2016,7,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,0.45,14.5,27.5,9.2,0.0
2016,7,9,5,30,347.0,24.0,0.4,15.0,55.0,18.66,9.13
2016,7,9,5,45,438.5,31.0,0.4,15.5,96.0,23.21,14.51
2016,7,9,6,0,530.0,38.0,0.4,16.0,137.0,46.92,23.34
2016,7,9,6,15,587.5,43.0,0.45,16.5,184.0,89.98,46.5
2016,7,9,6,30,645.0,48.0,0.5,17.0,231.0,139.85,83.12
2016,7,9,6,45,684.0,52.0,0.55,18.0,280.5,191.51,126.11
2016,7,9,7,0,723.0,56.0,0.6,19.0,330.0,247.34,173.96
2016,7,9,7,15,750.5,58.5,0.65,19.5,379.5,301.9,221.36
2016,7,9,7,30,778.0,61.0,0.7,20.0,429.0,360.02,270.5
2016,7,9,7,45,799.0,63.5,0.75,20.5,478.0,415.7,316.39
2016,7,9,8,0,820.0,66.0,0.8,21.0,527.0,472.38,361.41
2016,7,9,8,15,836.0,68.0,0.85,21.5,573.5,526.55,403.02
2016,7,9,8,30,852.0,70.0,0.9,22.0,620.0,580.63,443.1
2016,7,9,8,45,864.5,71.5,1.0,22.5,663.0,631.59,480.11
2016,7,9,9,0,877.0,73.0,1.1,23.0,706.0,681.58,514.72
2016,7,9,9,15,887.0,74.5,1.15,23.0,745.0,728.52,545.74
2016,7,9,9,30,897.0,76.0,1.2,23.0,784.0,773.78,575.27
2016,7,9,9,45,897.5,81.5,1.3,23.5,816.0,813.51,600.27
2016,7,9,10,0,898.0,87.0,1.4,24.0,848.0,850.41,623.23
2016,7,9,10,15,904.0,88.0,1.45,24.0,876.0,884.6,644.88
2016,7,9,10,30,910.0,89.0,1.5,24.0,904.0,916.02,664.68
2016,7,9,10,45,915.0,89.5,1.55,24.5,925.5,943.08,680.34
2016,7,9,11,0,920.0,90.0,1.6,25.0,947.0,967.02,694.0
2016,7,9,11,15,923.0,90.5,1.6,25.0,961.5,985.79,705.1
2016,7,9,11,30,926.0,91.0,1.6,25.0,976.0,1001.14,714.15
2016,7,9,11,45,928.5,90.5,1.65,25.0,983.0,1011.52,720.92
2016,7,9,12,0,931.0,90.0,1.7,25.0,990.0,1018.36,725.63
2016,7,9,12,15,931.5,90.0,1.7,24.5,990.0,1020.14,728.05
2016,7,9,12,30,932.0,90.0,1.7,24.0,990.0,1018.34,728.39
2016,7,9,12,45,930.0,90.5,1.75,24.0,982.0,1010.99,724.67
2016,7,9,13,0,928.0,91.0,1.8,24.0,974.0,1000.1,718.84
2016,7,9,13,15,925.0,90.5,1.8,24.0,959.0,983.74,708.98
2016,7,9,13,30,922.0,90.0,1.8,24.0,944.0,963.98,697.06
2016,7,9,13,45,920.0,88.0,1.85,24.0,923.0,940.31,683.27
2016,7,9,14,0,918.0,86.0,1.9,24.0,902.0,913.39,667.33
2016,7,9,14,15,912.5,85.0,1.9,23.5,873.5,881.33,648.65
2016,7,9,14,30,907.0,84.0,1.9,23.0,845.0,846.48,627.97
2016,7,9,14,45,902.0,81.0,1.9,23.0,811.0,807.39,603.0
2016,7,9,15,0,897.0,78.0,1.9,23.0,777.0,765.85,576.13
2016,7,9,15,15,887.0,76.5,1.9,22.5,737.5,719.97,546.99
2016,7,9,15,30,877.0,75.0,1.9,22.0,698.0,672.46,516.18
2016,7,9,15,45,866.0,72.5,1.95,22.0,654.5,621.91,479.6
2016,7,9,16,0,855.0,70.0,2.0,22.0,611.0,570.32,441.03
2016,7,9,16,15,838.5,68.0,1.95,21.5,564.0,515.52,399.14
2016,7,9,16,30,822.0,66.0,1.9,21.0,517.0,460.75,355.78
2016,7,9,16,45,800.5,63.5,1.9,20.5,467.5,403.66,309.24
2016,7,9,17,0,779.0,61.0,1.9,20.0,418.0,347.68,261.94
2016,7,9,17,15,750.0,58.0,1.85,19.5,368.0,288.62,210.94
2016,7,9,17,30,721.0,55.0,1.8,19.0,318.0,233.46,162.3
2016,7,9,17,45,678.5,51.0,1.8,18.5,268.0,177.56,114.05
2016,7,9,18,0,636.0,47.0,1.8,18.0,218.0,126.31,72.08
2016,7,9,18,15,575.5,42.0,1.8,17.0,171.5,77.68,38.58
2016,7,9,18,30,515.0,37.0,1.8,16.0,125.0,36.28,20.23
2016,7,9,18,45,411.5,29.5,1.8,15.5,85.0,22.39,13.51
2016,7,9,19,0,308.0,22.0,1.8,15.0,45.0,17.34,6.23
2016,7,9,19,15,154.0,11.0,1.75,14.5,22.5,10.48,0.0
2016,7,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,1.25,13.5,27.5,10.14,0.0
2016,7,10,5,30,329.0,26.0,1.3,14.0,55.0,20.57,10.47
2016,7,10,5,45,427.5,34.5,1.4,14.5,97.5,26.34,17.22
2016,7,10,6,0,526.0,43.0,1.5,15.0,140.0,48.43,25.02
2016,7,10,6,15,587.5,48.5,1.5,15.5,188.5,92.37,48.81
2016,7,10,6,30,649.0,54.0,1.5,16.0,237.0,145.53,88.24
2016,7,10,6,45,691.0,58.5,1.55,16.5,288.0,198.59,132.94
2016,7,10,7,0,733.0,63.0,1.6,17.0,339.0,256.2,183.23
2016,7,10,7,15,762.5,66.5,1.6,17.0,391.0,313.07,233.76
2016,7,10,7,30,792.0,70.0,1.6,17.0,443.0,372.47,285.46
2016,7,10,7,45,813.5,73.0,1.6,17.5,493.5,430.95,334.53
2016,7,10,8,0,835.0,76.0,1.6,18.0,544.0,489.28,381.74
2016,7,10,8,15,852.5,78.0,1.6,18.5,592.0,545.18,425.43
2016,7,10,8,30,870.0,80.0,1.6,19.0,640.0,601.09,467.53
2016,7,10,8,45,883.0,82.0,1.65,19.5,684.5,653.85,506.2
2016,7,10,9,0,896.0,84.0,1.7,20.0,729.0,705.64,542.59
2016,7,10,9,15,906.5,86.0,1.7,20.5,769.5,754.36,573.9
2016,7,10,9,30,917.0,88.0,1.7,21.0,810.0,801.37,603.44
2016,7,10,9,45,924.5,89.5,1.7,21.5,844.5,843.5,629.18
2016,7,10,10,0,932.0,91.0,1.7,22.0,879.0,883.22,652.96
2016,7,10,10,15,938.0,92.0,1.7,22.0,908.0,918.52,674.82
2016,7,10,10,30,944.0,93.0,1.7,22.0,937.0,950.94,694.69
2016,7,10,10,45,948.5,94.0,1.7,22.5,959.0,978.92,710.26
2016,7,10,11,0,953.0,95.0,1.7,23.0,981.0,1003.63,723.68
2016,7,10,11,15,956.0,95.5,1.7,23.0,996.0,1022.99,735.13
2016,7,10,11,30,959.0,96.0,1.7,23.0,1011.0,1038.82,744.46
2016,7,10,11,45,961.0,96.0,1.75,23.5,1018.5,1049.55,750.0
2016,7,10,12,0,963.0,96.0,1.8,24.0,1026.0,1056.61,753.38
2016,7,10,12,15,963.0,96.0,1.85,24.0,1026.0,1057.98,754.83
2016,7,10,12,30,963.0,96.0,1.9,24.0,1026.0,1055.63,754.12
2016,7,10,12,45,956.5,99.5,1.95,24.0,1016.5,1046.7,749.42
2016,7,10,13,0,950.0,103.0,2.0,24.0,1007.0,1034.19,742.61
2016,7,10,13,15,947.5,102.5,2.0,24.0,992.0,1018.02,732.93
2016,7,10,13,30,945.0,102.0,2.0,24.0,977.0,998.36,721.13
2016,7,10,13,45,943.0,100.0,2.0,24.0,955.0,974.22,706.52
2016,7,10,14,0,941.0,98.0,2.0,24.0,933.0,946.75,689.78
2016,7,10,14,15,935.0,96.5,2.0,24.0,904.0,913.09,668.98
2016,7,10,14,30,929.0,95.0,2.0,24.0,875.0,876.59,646.21
2016,7,10,14,45,923.0,93.0,2.0,24.0,840.0,836.93,621.16
2016,7,10,15,0,917.0,91.0,2.0,24.0,805.0,794.82,594.21
2016,7,10,15,15,907.0,89.5,1.95,23.5,764.5,748.06,564.48
2016,7,10,15,30,897.0,88.0,1.9,23.0,724.0,699.61,532.8
2016,7,10,15,45,885.5,85.0,1.9,23.0,679.0,647.24,495.06
2016,7,10,16,0,874.0,82.0,1.9,23.0,634.0,593.83,455.42
2016,7,10,16,15,856.5,79.5,1.85,22.5,585.5,536.92,412.51
2016,7,10,16,30,839.0,77.0,1.8,22.0,537.0,480.09,368.12
2016,7,10,16,45,817.5,73.5,1.8,22.0,486.0,420.06,319.25
2016,7,10,17,0,796.0,70.0,1.8,22.0,435.0,361.67,270.08
2016,7,10,17,15,765.5,66.5,1.75,21.0,382.5,301.9,219.52
2016,7,10,17,30,735.0,63.0,1.7,20.0,330.0,244.84,170.15
2016,7,10,17,45,691.0,58.5,1.65,19.5,278.5,187.22,120.83
2016,7,10,18,0,647.0,54.0,1.6,19.0,227.0,134.46,77.96
2016,7,10,18,15,581.0,47.5,1.5,18.0,178.0,80.99,40.92
2016,7,10,18,30,515.0,41.0,1.4,17.0,129.0,37.46,21.11
2016,7,10,18,45,405.0,32.5,1.35,16.5,87.5,25.11,15.74
2016,7,10,19,0,295.0,24.0,1.3,16.0,46.0,19.27,7.27
2016,7,10,19,15,147.5,12.0,1.25,15.5,23.0,11.44,0.0
2016,7,10,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,159.5,13.0,0.65,12.5,26.5,12.39,0.0
