Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,319.0,26.0,0.6,13.0,53.0,20.65,10.41
2016,7,11,5,45,419.0,34.5,0.6,14.0,95.5,26.41,17.33
2016,7,11,6,0,519.0,43.0,0.6,15.0,138.0,47.71,24.87
2016,7,11,6,15,581.0,48.5,0.55,15.5,186.5,91.25,48.19
2016,7,11,6,30,643.0,54.0,0.5,16.0,235.0,144.09,86.99
2016,7,11,6,45,685.5,58.5,0.5,17.0,286.0,196.91,130.68
2016,7,11,7,0,728.0,63.0,0.5,18.0,337.0,254.34,179.59
2016,7,11,7,15,757.5,66.5,0.5,18.5,388.5,310.95,228.35
2016,7,11,7,30,787.0,70.0,0.5,19.0,440.0,370.1,277.91
2016,7,11,7,45,809.5,73.0,0.55,20.0,490.5,427.96,324.62
2016,7,11,8,0,832.0,76.0,0.6,21.0,541.0,487.42,370.63
2016,7,11,8,15,848.5,78.0,0.65,21.5,588.5,542.67,412.59
2016,7,11,8,30,865.0,80.0,0.7,22.0,636.0,597.84,453.02
2016,7,11,8,45,878.0,82.0,0.75,23.0,680.5,650.42,489.32
2016,7,11,9,0,891.0,84.0,0.8,24.0,725.0,702.03,523.3
2016,7,11,9,15,901.0,85.5,0.85,24.5,764.5,749.72,553.12
2016,7,11,9,30,911.0,87.0,0.9,25.0,804.0,795.68,581.34
2016,7,11,9,45,907.5,94.5,0.95,25.5,835.0,834.81,604.74
2016,7,11,10,0,904.0,102.0,1.0,26.0,866.0,870.76,625.91
2016,7,11,10,15,909.5,103.5,1.05,26.0,894.0,905.32,647.29
2016,7,11,10,30,915.0,105.0,1.1,26.0,922.0,937.05,666.83
2016,7,11,10,45,918.5,106.0,1.15,26.5,943.0,963.44,681.69
2016,7,11,11,0,922.0,107.0,1.2,27.0,964.0,986.62,694.58
2016,7,11,11,15,925.0,107.5,1.2,27.0,978.5,1005.5,705.39
2016,7,11,11,30,928.0,108.0,1.2,27.0,993.0,1020.95,714.2
2016,7,11,11,45,928.5,109.0,1.25,27.5,999.5,1030.95,719.28
2016,7,11,12,0,929.0,110.0,1.3,28.0,1006.0,1037.37,722.34
2016,7,11,12,15,929.0,110.0,1.35,28.0,1005.5,1038.72,723.88
2016,7,11,12,30,929.0,110.0,1.4,28.0,1005.0,1036.49,723.42
2016,7,11,12,45,930.5,107.5,1.45,28.0,998.0,1029.65,720.27
2016,7,11,13,0,932.0,105.0,1.5,28.0,991.0,1019.2,715.03
2016,7,11,13,15,929.5,104.5,1.55,27.5,976.0,1003.31,707.92
2016,7,11,13,30,927.0,104.0,1.6,27.0,961.0,983.97,698.69
2016,7,11,13,45,923.5,102.5,1.65,27.0,939.5,959.36,684.74
2016,7,11,14,0,920.0,101.0,1.7,27.0,918.0,931.54,668.72
2016,7,11,14,15,914.5,100.0,1.7,26.5,889.0,899.41,650.52
2016,7,11,14,30,909.0,99.0,1.7,26.0,860.0,864.48,630.34
2016,7,11,14,45,902.0,97.0,1.75,26.0,825.5,824.71,606.02
2016,7,11,15,0,895.0,95.0,1.8,26.0,791.0,782.61,579.82
2016,7,11,15,15,885.0,93.0,1.8,25.5,751.5,736.23,550.98
2016,7,11,15,30,875.0,91.0,1.8,25.0,712.0,688.21,520.03
2016,7,11,15,45,864.0,88.5,1.8,25.0,668.0,637.64,483.84
2016,7,11,16,0,853.0,86.0,1.8,25.0,624.0,586.01,445.8
2016,7,11,16,15,836.0,83.0,1.75,24.5,576.0,529.89,403.85
2016,7,11,16,30,819.0,80.0,1.7,24.0,528.0,473.38,360.13
2016,7,11,16,45,799.5,76.0,1.7,23.5,478.5,415.24,313.75
2016,7,11,17,0,780.0,72.0,1.7,23.0,429.0,358.03,266.38
2016,7,11,17,15,749.5,68.5,1.65,22.0,377.5,299.11,216.8
2016,7,11,17,30,719.0,65.0,1.6,21.0,326.0,242.92,168.43
2016,7,11,17,45,679.0,59.5,1.55,20.5,275.5,186.0,119.82
2016,7,11,18,0,639.0,54.0,1.5,20.0,225.0,133.49,77.17
2016,7,11,18,15,573.0,47.5,1.4,19.0,176.0,80.45,40.58
2016,7,11,18,30,507.0,41.0,1.3,18.0,127.0,37.36,21.02
2016,7,11,18,45,401.5,32.0,1.25,17.0,86.0,24.7,15.33
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,18.37,6.39
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,10.96,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,11.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,18.88,8.74
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,24.29,15.4
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,47.47,24.58
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,91.6,48.02
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,142.91,85.86
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,140.19,99.29
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,100.49,79.03
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,117.47,92.75
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,134.6,106.21
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,156.8,123.55
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,179.72,141.23
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,244.46,191.78
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,311.78,243.06
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,407.67,316.04
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,514.75,395.01
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,651.64,498.35
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,796.5,599.49
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,838.65,624.51
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,878.3,648.72
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,913.71,670.53
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,946.24,690.35
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,973.82,706.32
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,998.13,720.2
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,1017.59,731.69
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,1033.52,741.05
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,1044.33,748.14
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,1051.47,753.1
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,1053.4,754.17
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,1051.6,753.09
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,1042.29,748.25
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,1029.43,741.33
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,1013.36,731.73
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,993.8,720.0
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,969.78,705.48
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,942.42,688.83
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,910.26,669.02
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,875.21,647.23
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,835.63,622.76
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,793.59,596.3
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,746.41,566.56
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,697.53,534.86
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,645.74,497.3
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,592.9,457.85
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,536.34,414.92
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,479.8,370.48
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,420.32,322.35
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,362.43,273.7
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,302.02,221.72
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,244.41,171.17
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,187.06,121.46
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,134.47,78.29
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,80.9,41.08
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,37.41,21.25
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,24.75,15.47
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,18.43,6.16
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,10.96,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,11.91,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,19.89,9.31
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,25.69,16.64
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,46.18,23.89
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,93.26,49.46
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,145.35,87.37
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,150.47,106.93
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,119.19,93.71
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,139.58,109.99
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,160.56,126.34
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,175.14,137.09
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,189.58,147.52
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,228.24,176.92
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,266.93,205.69
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,334.9,255.88
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,411.88,310.87
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,449.53,336.33
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,487.98,362.21
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,524.08,385.65
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,560.66,409.02
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,586.73,425.53
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,612.4,441.7
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,621.68,446.46
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,629.76,450.56
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,748.0,531.87
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,868.4,610.48
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,969.95,677.95
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,1055.22,727.4
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,1056.16,727.71
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,1053.43,727.07
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,1046.06,722.34
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,1035.08,715.58
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,1017.59,706.39
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,996.64,695.16
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,971.45,681.3
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,943.1,665.41
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,909.91,647.02
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,873.95,626.69
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,832.9,602.14
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,789.65,575.81
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,742.11,546.82
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,693.06,515.65
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,640.2,479.48
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,586.7,441.61
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,472.7,357.6
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,373.61,283.57
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,278.73,212.35
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,197.84,151.47
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,158.88,121.92
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,123.61,94.91
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,143.95,100.22
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,131.22,76.89
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,81.86,43.37
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,41.04,24.43
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,27.53,17.49
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,19.42,6.25
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,11.44,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,12.87,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,21.88,10.4
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,28.0,18.51
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,47.27,25.72
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,90.79,48.82
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,142.31,86.01
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,146.51,103.8
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,114.04,88.93
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,138.19,108.01
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,163.52,127.61
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,190.66,148.07
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,218.1,168.34
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,236.44,181.54
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,254.67,194.47
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,292.91,222.06
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,332.47,249.93
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,360.95,269.62
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,389.79,289.39
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,481.99,355.07
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,573.11,417.58
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,544.63,395.04
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,504.68,365.59
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,530.22,382.78
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,564.21,404.9
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,710.56,506.52
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,860.04,604.53
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,869.27,609.63
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,876.44,615.15
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,796.49,561.0
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,714.46,505.18
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,746.98,529.39
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,768.75,545.61
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,662.21,473.42
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,566.33,407.3
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,554.34,400.39
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,541.69,392.38
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,477.59,348.57
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,422.62,310.59
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,384.08,283.73
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,346.37,257.03
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,307.69,229.81
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,269.97,202.81
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,232.06,175.25
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,198.73,150.67
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,183.46,139.68
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,168.35,128.63
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,191.74,147.38
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,208.14,159.81
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,145.27,111.37
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,88.69,67.6
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,126.73,87.03
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,129.92,75.94
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,80.73,42.49
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,40.11,23.82
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,27.13,17.21
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,19.49,5.88
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,11.44,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,12.98,3.66
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,24.13,15.21
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,35.3,24.13
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,48.6,35.65
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,61.9,46.98
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,76.19,58.9
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,90.58,70.65
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,104.15,81.48
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,117.77,92.13
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,123.13,95.75
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,128.46,99.3
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,152.36,117.76
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,176.64,136.18
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,196.43,150.91
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,216.56,165.75
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,258.7,197.1
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,306.82,232.16
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,368.41,276.81
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,431.84,321.68
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,493.16,364.64
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,564.1,413.25
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,635.92,462.61
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,718.05,517.49
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,776.4,556.93
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,842.86,600.97
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,797.86,569.45
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,757.5,541.57
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,797.08,571.11
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,842.31,603.12
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,799.11,573.29
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,762.47,548.28
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,897.93,646.54
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,1000.47,711.39
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,760.49,553.81
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,501.24,367.69
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,483.82,358.43
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,465.95,346.96
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,445.51,333.07
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,424.76,318.85
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,588.92,445.77
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,699.78,527.97
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,646.61,488.79
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,592.68,449.66
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,535.88,407.93
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,478.88,364.4
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,418.59,316.13
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,359.89,267.49
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,299.77,217.34
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,242.7,168.59
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,183.24,118.49
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,131.09,76.64
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,80.91,42.44
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,39.32,23.34
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,26.75,16.98
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,19.57,5.43
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,11.44,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,12.39,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.11,8.92
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,27.72,18.12
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,45.8,25.41
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,87.87,47.5
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,138.07,83.61
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,125.92,87.79
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,77.91,59.77
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,95.03,73.71
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,112.27,87.36
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,203.56,159.58
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,306.42,238.69
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,284.77,220.81
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,258.47,199.34
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,324.26,249.15
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,398.8,303.76
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,426.26,322.08
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,453.53,340.3
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,456.59,341.05
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,464.13,345.07
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,449.54,333.91
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,433.39,321.72
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,495.1,365.58
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,566.65,414.66
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,576.73,420.66
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,586.2,426.75
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,684.7,496.92
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,792.56,570.41
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,719.18,518.43
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,635.76,460.57
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,771.93,558.61
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,902.78,647.71
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,962.69,690.18
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,999.16,712.9
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,878.75,636.45
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,751.83,547.7
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,828.72,607.91
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,877.37,641.12
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,647.16,483.22
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,421.13,315.57
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,472.11,357.38
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,512.21,388.64
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,392.52,299.72
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,285.81,219.11
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,231.26,178.39
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,178.2,137.8
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,159.76,123.78
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,141.64,109.75
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,111.65,86.17
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,82.38,62.78
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,124.45,85.27
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,130.63,76.26
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,80.53,42.13
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,39.15,23.23
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,26.36,16.55
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,18.68,4.29
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,10.96,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,10.96,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,18.36,6.62
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,23.78,14.78
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,43.92,23.18
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,88.36,45.86
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,140.46,83.69
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,120.78,83.04
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,62.33,47.21
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,86.81,67.51
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,111.35,87.33
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,116.68,91.14
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,121.97,94.92
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,135.64,105.41
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,149.36,115.79
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,165.21,127.55
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,181.34,139.35
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,221.6,170.24
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,262.58,201.1
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,309.08,235.33
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,351.73,266.08
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,380.01,286.28
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,408.59,306.61
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,420.31,314.27
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,431.84,321.9
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,525.01,389.36
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,628.81,461.55
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,713.77,520.94
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,790.1,573.66
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,852.62,616.31
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,907.22,653.42
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,812.92,589.16
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,726.61,529.83
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,876.51,642.32
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,993.43,720.15
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,968.29,703.99
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,939.95,687.38
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,906.42,667.95
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,870.16,646.53
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,829.45,620.66
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,786.43,592.97
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,738.93,562.9
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,689.9,530.71
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,637.48,492.65
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,584.14,452.8
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,527.31,409.83
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,470.22,365.06
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,411.26,317.19
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,353.6,268.62
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,294.1,217.38
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,237.72,167.88
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,179.49,117.64
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,127.8,75.16
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,77.82,40.5
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,36.34,21.3
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,24.58,15.18
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,17.79,3.16
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,10.48,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,11.44,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.38,6.77
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,25.18,16.0
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,41.98,22.51
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,84.96,44.67
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,137.75,83.07
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,140.8,100.37
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,108.52,85.75
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,123.39,97.83
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,138.51,109.85
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,186.6,148.0
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,237.41,187.59
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,276.47,217.29
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,317.42,247.99
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,495.99,387.33
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,696.15,533.77
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,743.92,562.15
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,789.91,590.5
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,830.89,615.72
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,869.09,638.87
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,903.86,660.83
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,935.76,680.91
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,963.69,697.1
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,988.41,711.24
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,1007.33,723.15
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,1022.75,733.0
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,1033.09,738.39
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,1039.79,741.66
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,1041.32,743.91
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,1039.18,744.06
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,1032.81,741.08
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,1022.73,735.89
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,1006.64,726.26
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,987.03,714.52
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,962.39,700.31
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,934.4,683.88
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,902.11,665.21
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,866.9,644.44
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,827.53,619.43
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,785.64,592.48
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,738.7,561.28
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,690.04,528.55
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,638.07,491.23
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,584.94,451.66
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,528.72,409.0
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,472.48,364.74
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,413.79,316.56
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,356.07,267.53
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,295.31,215.31
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,238.35,165.24
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,180.51,115.35
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,127.23,71.74
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,76.57,37.14
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,33.8,18.79
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,22.48,13.28
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,16.39,1.65
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,9.53,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,17.13,4.73
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,22.7,13.83
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,39.65,19.96
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,84.4,42.01
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,136.64,79.63
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,190.62,124.89
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,250.86,177.39
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,270.49,204.55
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,261.52,204.13
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,313.41,245.22
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,370.75,289.51
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,476.18,370.49
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,598.81,462.18
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,651.69,499.72
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,703.42,535.03
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,751.91,566.03
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,798.52,595.29
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,840.2,620.85
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,878.77,644.11
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,914.09,665.59
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,946.49,685.06
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,973.52,701.35
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,997.19,715.54
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,1016.36,726.75
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,1031.97,735.84
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,1042.46,742.71
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,1049.26,747.46
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,1050.83,749.11
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,1048.67,748.61
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,1039.42,742.37
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,1026.57,734.05
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,1010.55,725.96
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,991.02,715.69
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,966.59,700.95
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,938.86,684.13
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,905.36,664.78
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,869.03,643.39
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,829.02,618.09
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,786.57,590.87
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,739.97,560.05
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,691.69,527.67
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,639.61,490.23
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,586.39,450.81
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,529.55,408.19
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,472.81,363.98
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,414.39,316.78
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,355.78,267.68
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,295.79,216.11
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,238.6,165.97
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,181.02,116.36
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,128.04,73.03
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,77.58,38.61
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,35.31,25.13
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,21.59,12.48
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,15.11,0.2
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,9.05,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,9.53,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,17.23,4.07
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,22.3,13.4
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,38.14,18.97
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,82.59,40.61
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,134.53,77.8
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,188.32,122.74
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,248.44,175.01
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,306.17,225.86
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,366.34,277.55
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,424.43,326.07
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,483.53,373.5
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,540.39,417.4
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,597.11,459.46
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,650.32,497.45
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,702.43,532.38
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,751.34,562.95
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,798.42,591.68
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,839.8,615.67
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,878.02,637.28
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,913.83,659.59
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,946.74,680.0
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,975.09,696.16
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,1000.19,710.29
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,1020.0,722.56
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,1036.24,732.77
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,1047.3,738.48
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,1054.65,742.04
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,1056.25,742.88
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,1054.07,741.6
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,1046.67,738.07
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,1035.55,732.38
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,1019.24,722.82
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,999.35,711.14
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,974.53,697.11
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,946.37,680.92
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,913.26,662.15
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,877.23,641.29
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,836.74,616.03
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,793.8,588.89
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,746.47,559.52
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,697.41,528.39
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,644.75,490.94
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,591.1,451.4
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,533.83,408.7
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,476.57,364.34
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,416.99,316.52
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,358.55,267.8
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,297.31,215.95
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,239.98,166.17
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,181.78,116.23
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,128.45,72.87
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,77.17,38.02
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,34.13,23.97
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,21.22,12.03
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,15.19,0.0
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
