Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,9.53,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,15.89,2.52
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,23.36,14.26
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,39.35,20.55
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,83.62,42.15
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,135.67,79.5
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,150.41,106.82
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,128.33,101.17
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,175.9,138.63
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,232.26,183.04
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,281.1,221.34
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,337.6,265.09
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,456.63,357.46
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,597.44,463.72
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,650.34,500.52
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,702.16,535.27
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,750.79,567.1
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,797.61,597.21
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,840.04,622.8
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,879.92,646.34
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,915.08,667.77
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,947.28,687.2
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,975.43,703.42
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,1000.26,717.52
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,1020.2,729.99
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,1036.53,740.34
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,1047.19,745.85
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,1054.09,749.17
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,1056.21,751.13
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,1054.53,750.88
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,1045.31,746.09
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,1032.48,739.18
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,1016.3,730.98
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,996.57,720.59
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,972.31,706.56
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,944.67,690.31
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,911.73,671.25
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,875.89,650.1
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,836.18,624.89
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,793.9,597.7
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,746.49,567.33
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,697.31,535.25
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,645.57,497.93
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,592.55,458.32
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,535.28,414.79
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,477.97,369.63
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,418.56,320.72
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,359.89,270.74
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,299.52,218.62
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,240.13,166.48
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,181.81,116.0
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,127.94,71.85
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,76.01,36.53
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,32.14,22.33
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,21.75,12.46
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,15.62,0.0
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,8.58,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,9.05,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,16.39,1.81
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,22.97,13.84
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,38.98,20.45
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,83.49,41.81
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,135.93,79.09
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,189.88,123.72
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,248.65,174.42
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,308.41,226.66
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,369.1,278.51
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,428.33,327.9
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,488.69,376.35
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,546.14,420.57
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,603.48,462.98
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,657.03,500.6
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,709.46,535.25
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,759.05,567.26
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,806.82,597.57
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,847.22,622.06
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,883.98,643.96
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,919.68,665.0
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,952.48,684.03
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,980.79,700.12
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,1005.84,714.17
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,1025.57,725.59
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,1041.74,734.92
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,1052.77,740.55
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,1060.1,744.06
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,1061.71,745.67
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,1059.56,745.16
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,1052.14,740.09
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,1040.99,732.86
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,1024.23,724.48
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,1003.91,713.95
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,978.22,698.68
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,949.25,681.35
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,915.84,662.42
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,879.55,641.45
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,837.94,617.17
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,793.97,590.88
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,746.22,560.66
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,696.83,528.79
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,638.53,486.76
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,582.12,444.96
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,524.87,402.11
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,468.08,358.08
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,405.95,308.73
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,345.93,259.59
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,286.71,209.76
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,231.18,162.22
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,175.37,115.49
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,125.59,75.9
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,78.19,43.73
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,40.03,28.87
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,26.07,15.77
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,15.79,0.0
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,9.53,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,10.96,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,18.15,1.3
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,30.36,19.91
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,48.17,30.96
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,85.79,52.0
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,132.15,84.97
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,155.39,111.97
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,157.71,120.8
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,200.71,154.6
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,249.33,192.55
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,305.29,235.16
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,366.62,281.0
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,463.75,353.86
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,579.37,438.17
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,631.81,473.48
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,683.46,507.64
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,659.59,486.73
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,611.83,449.37
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,736.05,536.82
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,862.24,617.31
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,897.68,636.73
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,930.55,655.49
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,941.6,660.17
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,952.52,665.03
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,971.81,676.24
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,988.15,685.59
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,988.92,684.99
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,986.07,682.48
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,987.39,684.0
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,985.64,683.7
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,985.09,684.26
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,981.02,682.73
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,964.36,674.95
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,944.8,665.45
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,915.57,648.5
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,884.32,630.2
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,850.73,610.74
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,815.2,589.46
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,784.02,570.23
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,749.26,548.19
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,702.62,518.01
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,655.2,486.56
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,612.06,456.81
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,565.61,423.69
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,509.19,383.2
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,453.75,341.99
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,398.92,299.15
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,343.98,254.56
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,285.32,206.54
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,230.53,160.84
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,176.23,115.69
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,126.61,76.29
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,78.95,44.3
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,40.69,29.01
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,26.51,15.8
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,15.81,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,9.53,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,10.48,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,18.28,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,33.24,22.2
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,50.98,34.15
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,87.2,55.74
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,132.1,87.91
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,135.5,99.45
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,115.18,90.1
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,132.5,103.97
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,150.03,117.63
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,169.58,132.42
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,189.44,147.17
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,227.77,176.28
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,265.83,204.57
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,304.19,232.27
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,343.89,260.38
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,391.5,294.28
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,447.16,333.11
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,468.85,346.02
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,490.07,358.62
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,534.5,388.41
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,579.96,418.16
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,668.48,477.91
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,751.71,532.3
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,859.25,604.98
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,963.27,673.28
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,960.92,668.73
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,955.78,663.87
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,956.95,664.62
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,955.39,663.69
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,959.08,667.9
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,960.06,670.42
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,942.99,660.12
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,923.33,648.41
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,886.37,625.64
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,848.44,602.11
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,814.79,582.46
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,779.72,561.49
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,743.59,539.18
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,705.7,515.23
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,659.67,485.09
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,613.56,454.29
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,573.04,427.6
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,529.63,397.81
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,475.22,358.3
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,422.52,319.01
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,373.79,281.56
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,323.57,241.35
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,267.85,196.74
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,216.52,154.99
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,167.27,114.45
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,121.17,77.62
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,77.08,47.18
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,41.65,30.05
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,26.49,15.75
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,12.55,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,7.63,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,8.58,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,14.11,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.99,17.79
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,46.18,30.21
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,83.22,52.04
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,128.57,84.7
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,113.94,81.99
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,73.32,56.21
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,83.13,64.2
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,92.97,71.93
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,122.94,95.7
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,153.29,119.14
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,183.97,142.6
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,215.6,166.39
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,270.17,207.07
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,324.03,246.05
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,374.23,282.14
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,426.5,319.06
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,494.11,365.88
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,558.38,409.08
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,584.84,426.46
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,610.87,443.8
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,602.66,436.26
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,592.42,427.66
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,665.19,478.36
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,748.46,533.86
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,704.18,502.0
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,667.18,475.8
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,632.04,451.92
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,596.04,427.22
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,673.93,482.98
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,758.47,540.77
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,747.87,533.5
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,735.75,526.22
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,729.61,524.04
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,721.01,520.15
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,671.88,487.65
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,623.92,455.81
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,573.77,421.77
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,519.11,384.14
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,465.57,347.11
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,414.51,311.17
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,347.35,262.89
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,289.07,220.18
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,253.57,194.21
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,219.41,168.72
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,166.63,128.09
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,118.71,90.78
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,102.29,78.28
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,85.97,65.49
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,119.56,83.32
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,123.85,75.73
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,76.73,43.86
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,37.87,26.8
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,24.96,14.4
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,13.41,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,8.1,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,8.58,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,14.14,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,28.04,17.53
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,45.94,29.91
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,82.45,51.07
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,127.37,82.99
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,147.48,106.47
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,148.41,113.41
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,201.27,153.2
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,267.07,203.0
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,302.36,230.01
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,335.42,254.29
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,387.13,291.46
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,442.54,330.07
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,456.18,337.37
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,458.68,336.74
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,498.75,363.92
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,545.77,394.86
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,561.46,403.02
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,581.84,414.34
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,627.05,443.3
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,665.36,467.23
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,710.4,496.4
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,755.92,525.45
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,791.12,547.97
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,834.01,574.97
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,918.98,630.6
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,1003.59,681.81
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,1004.47,682.09
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,1002.12,681.64
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,918.24,629.99
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,834.11,575.35
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,779.14,540.66
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,732.5,510.24
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,724.59,506.57
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,714.63,501.2
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,683.16,482.51
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,650.8,463.15
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,620.43,444.04
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,588.93,423.86
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,540.32,392.04
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,493.1,360.6
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,417.87,307.58
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,353.47,261.41
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,300.69,223.77
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,248.88,186.1
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,230.89,173.12
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,212.27,158.87
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,179.56,134.06
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,148.61,110.27
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,141.79,99.04
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,116.83,72.72
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,73.03,43.22
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,37.94,26.32
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,24.14,13.24
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,10.97,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,6.67,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,5.72,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,10.25,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,26.71,16.16
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,45.24,30.23
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,78.03,51.5
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,117.85,80.62
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,141.2,103.24
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,155.07,117.71
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,186.17,142.52
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,217.9,167.1
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,268.95,205.45
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,328.72,249.5
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,371.75,280.84
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,416.03,312.5
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,513.03,382.45
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,623.41,458.98
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,669.16,488.42
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,714.42,517.53
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,756.34,544.6
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,797.25,570.6
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,831.73,592.35
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,864.26,612.48
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,832.27,587.54
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,793.49,557.99
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,790.44,555.51
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,792.82,555.96
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,773.23,542.37
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,751.39,527.46
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,747.01,524.67
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,741.23,520.86
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,736.06,518.64
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,729.18,515.35
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,697.45,493.68
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,656.94,466.48
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,654.9,466.6
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,659.03,470.32
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,653.71,469.21
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,645.44,466.13
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,601.61,436.78
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,558.54,407.83
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,490.63,361.29
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,432.44,320.73
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,388.54,289.78
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,346.26,259.41
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,319.24,240.41
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,291.17,220.01
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,252.35,191.02
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,215.03,162.64
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,181.6,136.93
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,149.66,111.92
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,140.97,98.36
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,112.95,68.74
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,69.79,39.84
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,35.39,24.26
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,22.99,12.16
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,11.0,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,6.67,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,8.1,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,13.39,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.91,14.69
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,40.32,25.3
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,76.44,44.93
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,122.45,77.51
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,139.93,100.75
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,134.02,103.56
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,172.34,133.62
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,216.69,168.05
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,250.52,193.82
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,285.02,219.48
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,331.7,254.04
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,381.45,290.07
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,447.9,337.43
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,515.56,384.32
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,549.53,406.38
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,582.34,427.52
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,601.08,437.5
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,617.23,445.64
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,608.34,438.55
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,603.77,434.4
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,653.07,467.46
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,712.26,505.74
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,726.47,515.45
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,739.9,525.17
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,792.57,561.66
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,836.31,591.87
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,834.78,588.8
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,830.71,584.7
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,840.58,592.42
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,848.03,598.51
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,798.54,566.03
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,757.19,538.84
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,720.02,514.78
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,682.78,490.38
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,646.94,467.59
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,611.07,444.46
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,536.97,393.55
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,473.55,349.22
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,456.97,339.41
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,438.48,327.65
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,379.03,284.69
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,319.46,241.2
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,257.13,195.25
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,199.32,151.89
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,156.18,119.0
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,116.9,88.64
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,100.48,76.2
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,84.15,63.48
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,111.17,77.14
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,111.5,67.98
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,68.47,39.1
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,34.28,23.39
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,22.22,11.37
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,12.39,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,6.2,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,6.2,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,11.07,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,24.09,13.84
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,40.72,26.44
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,74.6,46.84
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,116.37,76.9
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,150.88,107.79
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,179.75,134.2
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,202.87,155.48
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,219.96,170.5
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,255.29,197.7
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,291.51,224.74
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,344.25,264.03
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,405.66,308.73
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,427.68,322.82
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,451.61,338.03
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,513.61,381.53
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,573.53,422.41
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,620.95,452.93
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,669.57,483.71
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,638.72,458.93
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,593.28,425.1
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,690.4,492.03
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,790.85,557.67
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,880.71,619.27
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,965.48,672.68
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,972.38,676.37
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,975.94,679.13
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,977.28,679.85
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,975.43,678.78
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,970.39,677.47
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,962.11,674.21
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,945.83,664.62
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,926.58,653.33
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,838.3,596.38
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,748.04,534.31
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,660.87,476.91
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,578.23,420.82
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,519.67,380.8
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,463.62,341.64
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,420.31,311.78
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,373.21,278.68
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,316.22,237.83
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,262.34,198.46
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,219.48,166.83
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,176.75,134.69
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,161.92,123.87
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,146.96,112.64
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,125.81,96.34
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,105.4,80.43
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,119.52,84.59
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,110.12,68.73
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,68.16,40.26
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,34.7,23.69
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,21.84,10.75
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,10.48,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,5.24,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,6.67,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.98,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.76,13.36
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,39.45,25.11
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,74.7,45.11
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,118.57,76.24
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,130.35,94.52
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,117.99,91.69
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,152.14,118.68
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,189.16,147.55
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,208.58,162.22
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,227.09,175.76
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,285.06,219.78
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,352.1,269.55
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,380.23,288.49
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,407.75,306.78
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,428.78,320.6
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,448.82,333.53
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,530.58,391.75
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,625.02,456.44
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,770.04,560.08
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,908.74,650.42
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,935.14,666.12
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,951.07,676.66
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,969.94,687.78
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,985.69,696.97
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,934.03,663.7
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,869.45,617.94
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,842.56,601.41
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,806.05,578.23
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,832.24,596.86
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,848.18,608.33
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,895.17,642.81
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,934.48,669.43
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,862.96,622.15
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,792.58,573.94
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,803.97,585.63
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,806.46,590.36
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,767.61,564.91
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,727.14,538.38
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,680.66,507.65
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,633.59,475.82
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,585.1,441.86
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,535.83,406.37
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,480.85,365.95
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,427.29,325.37
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,370.54,280.62
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,317.84,237.71
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,262.73,192.78
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,211.94,150.83
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,160.63,109.2
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,115.11,73.81
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,72.01,44.31
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,37.89,26.55
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,23.93,12.02
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,11.44,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
