Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,4.77,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,8.59,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,24.73,13.96
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,42.45,28.39
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,75.77,49.72
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,116.55,79.62
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,101.5,73.79
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,66.91,50.69
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,83.59,64.38
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,100.38,77.79
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,112.62,87.09
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,124.9,96.26
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,158.22,122.16
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,192.28,148.12
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,207.24,158.59
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,222.35,169.11
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,281.84,213.44
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,339.08,254.87
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,490.4,366.13
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,652.91,478.92
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,685.25,498.92
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,716.69,519.44
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,711.08,514.72
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,702.47,508.27
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,715.0,516.22
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,726.25,523.14
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,688.5,497.12
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,658.75,476.46
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,668.16,483.34
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,676.56,489.23
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,617.94,448.45
2016,7,31,13,0,101.0,454.0,1.5,26.0,549.0,549.18,400.72
2016,7,31,13,15,142.0,451.5,1.45,25.5,582.0,594.29,434.24
2016,7,31,13,30,183.0,449.0,1.4,25.0,615.0,627.22,458.4
2016,7,31,13,45,132.5,427.5,1.4,25.0,546.5,553.32,406.48
2016,7,31,14,0,82.0,406.0,1.4,25.0,478.0,472.71,349.68
2016,7,31,14,15,156.0,396.5,1.35,24.5,526.5,532.88,395.74
2016,7,31,14,30,230.0,387.0,1.3,24.0,575.0,579.23,430.54
2016,7,31,14,45,180.0,371.0,1.3,24.0,514.0,513.23,383.28
2016,7,31,15,0,130.0,355.0,1.3,24.0,453.0,450.44,338.36
2016,7,31,15,15,124.5,333.5,1.25,23.5,423.5,418.22,316.41
2016,7,31,15,30,119.0,312.0,1.2,23.0,394.0,386.23,294.08
2016,7,31,15,45,109.0,288.5,1.2,23.0,359.5,345.15,264.19
2016,7,31,16,0,99.0,265.0,1.2,23.0,325.0,310.14,238.42
2016,7,31,16,15,85.5,239.5,1.15,22.5,288.5,272.34,210.4
2016,7,31,16,30,72.0,214.0,1.1,22.0,252.0,236.01,183.06
2016,7,31,16,45,47.5,184.5,1.1,21.5,208.5,192.93,150.07
2016,7,31,17,0,23.0,155.0,1.1,21.0,165.0,151.91,118.28
2016,7,31,17,15,16.5,135.0,1.05,20.5,141.5,129.6,100.87
2016,7,31,17,30,10.0,115.0,1.0,20.0,118.0,108.15,83.86
2016,7,31,17,45,161.0,99.0,0.95,19.5,136.5,119.63,87.12
2016,7,31,18,0,312.0,83.0,0.9,19.0,155.0,111.21,73.22
2016,7,31,18,15,245.0,65.0,0.8,18.0,112.5,69.3,43.84
2016,7,31,18,30,178.0,47.0,0.7,17.0,70.0,37.95,26.77
2016,7,31,18,45,111.5,28.5,0.65,16.5,41.0,23.51,11.31
2016,7,31,19,0,45.0,10.0,0.6,16.0,12.0,9.53,0.0
2016,7,31,19,15,22.5,5.0,0.55,15.5,6.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,64.0,7.0,0.45,14.5,9.5,6.67,0.0
2016,8,1,5,30,128.0,14.0,0.4,15.0,19.0,13.34,0.0
2016,8,1,5,45,248.0,26.0,0.4,15.5,54.0,20.53,10.34
2016,8,1,6,0,368.0,38.0,0.4,16.0,89.0,33.27,23.14
2016,8,1,6,15,444.5,46.5,0.4,16.5,134.0,71.26,38.02
2016,8,1,6,30,521.0,55.0,0.4,17.0,179.0,118.61,70.78
2016,8,1,6,45,260.5,58.0,0.45,18.0,120.0,104.16,70.93
2016,8,1,7,0,0.0,61.0,0.5,19.0,61.0,56.73,42.02
2016,8,1,7,15,0.0,70.0,0.5,19.5,70.0,65.13,48.9
2016,8,1,7,30,0.0,79.0,0.5,20.0,79.0,73.54,55.56
2016,8,1,7,45,0.0,89.0,0.5,20.5,89.0,82.87,62.85
2016,8,1,8,0,0.0,99.0,0.5,21.0,99.0,92.24,70.05
2016,8,1,8,15,0.0,126.0,0.55,21.5,126.0,117.56,89.91
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,143.02,109.49
2016,8,1,8,45,3.0,173.5,0.65,23.0,175.5,164.42,125.4
2016,8,1,9,0,6.0,194.0,0.7,24.0,198.0,186.19,141.34
2016,8,1,9,15,13.0,233.0,0.75,24.5,242.5,228.92,173.28
2016,8,1,9,30,20.0,272.0,0.8,25.0,287.0,272.49,205.13
2016,8,1,9,45,37.5,315.5,0.85,25.5,346.0,336.65,251.69
2016,8,1,10,0,55.0,359.0,0.9,26.0,405.0,396.87,294.21
2016,8,1,10,15,189.5,378.0,0.95,26.0,541.5,545.21,401.44
2016,8,1,10,30,324.0,397.0,1.0,26.0,678.0,701.86,508.74
2016,8,1,10,45,602.5,255.5,1.05,26.5,795.5,840.1,604.57
2016,8,1,11,0,881.0,114.0,1.1,27.0,913.0,964.54,681.72
2016,8,1,11,15,884.5,114.5,1.15,27.0,928.0,983.82,692.33
2016,8,1,11,30,888.0,115.0,1.2,27.0,943.0,999.75,702.34
2016,8,1,11,45,890.0,115.5,1.25,27.5,950.5,1010.77,708.06
2016,8,1,12,0,892.0,116.0,1.3,28.0,958.0,1018.28,711.78
2016,8,1,12,15,892.0,116.0,1.3,28.0,958.0,1019.73,712.52
2016,8,1,12,30,892.0,116.0,1.3,28.0,958.0,1017.62,711.29
2016,8,1,12,45,889.0,117.0,1.35,28.0,949.5,1009.98,707.66
2016,8,1,13,0,886.0,118.0,1.4,28.0,941.0,998.86,702.02
2016,8,1,13,15,883.0,117.0,1.4,27.5,926.0,982.3,693.71
2016,8,1,13,30,880.0,116.0,1.4,27.0,911.0,962.39,683.4
2016,8,1,13,45,878.0,113.5,1.4,27.0,889.5,938.64,669.36
2016,8,1,14,0,876.0,111.0,1.4,27.0,868.0,911.69,653.32
2016,8,1,14,15,586.0,241.5,1.4,26.5,740.5,772.81,563.46
2016,8,1,14,30,296.0,372.0,1.4,26.0,613.0,627.67,460.72
2016,8,1,14,45,574.0,236.5,1.4,26.0,677.5,714.17,528.67
2016,8,1,15,0,852.0,101.0,1.4,26.0,742.0,762.09,564.34
2016,8,1,15,15,840.0,98.5,1.4,25.5,701.5,714.51,533.88
2016,8,1,15,30,828.0,96.0,1.4,25.0,661.0,665.55,502.21
2016,8,1,15,45,811.0,94.0,1.4,25.0,616.0,614.31,465.67
2016,8,1,16,0,794.0,92.0,1.4,25.0,571.0,560.68,426.37
2016,8,1,16,15,774.0,89.0,1.35,24.0,523.0,504.35,385.13
2016,8,1,16,30,754.0,86.0,1.3,23.0,475.0,448.55,342.61
2016,8,1,16,45,723.5,82.5,1.3,22.5,424.0,388.67,294.95
2016,8,1,17,0,693.0,79.0,1.3,22.0,373.0,329.9,246.55
2016,8,1,17,15,655.5,74.0,1.25,21.0,322.0,271.16,197.3
2016,8,1,17,30,618.0,69.0,1.2,20.0,271.0,216.17,150.26
2016,8,1,17,45,566.0,62.0,1.2,19.5,221.5,160.65,103.64
2016,8,1,18,0,514.0,55.0,1.2,19.0,172.0,111.18,64.52
2016,8,1,18,15,433.5,46.0,1.15,18.0,127.0,64.43,33.84
2016,8,1,18,30,353.0,37.0,1.1,17.0,82.0,29.01,19.1
2016,8,1,18,45,232.5,24.5,1.05,16.5,48.5,19.61,7.94
2016,8,1,19,0,112.0,12.0,1.0,16.0,15.0,11.44,0.0
2016,8,1,19,15,56.0,6.0,0.95,15.5,7.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.0,7.0,0.7,12.5,9.5,6.67,0.0
2016,8,2,5,30,120.0,14.0,0.7,13.0,19.0,13.34,0.0
2016,8,2,5,45,244.0,27.0,0.7,14.0,54.5,21.6,10.94
2016,8,2,6,0,368.0,40.0,0.7,15.0,90.0,34.99,24.66
2016,8,2,6,15,448.0,49.0,0.65,15.5,136.0,73.66,40.09
2016,8,2,6,30,528.0,58.0,0.6,16.0,182.0,122.18,73.75
2016,8,2,6,45,264.0,55.0,0.6,16.5,117.0,102.07,69.51
2016,8,2,7,0,0.0,52.0,0.6,17.0,52.0,48.33,35.33
2016,8,2,7,15,0.0,73.0,0.6,17.5,73.0,67.93,51.68
2016,8,2,7,30,0.0,94.0,0.6,18.0,94.0,87.44,67.52
2016,8,2,7,45,0.0,96.0,0.6,19.0,96.0,89.39,68.56
2016,8,2,8,0,0.0,98.0,0.6,20.0,98.0,91.31,69.59
2016,8,2,8,15,0.0,114.5,0.6,20.5,114.5,106.79,81.68
2016,8,2,8,30,0.0,131.0,0.6,21.0,131.0,122.34,93.6
2016,8,2,8,45,0.5,147.0,0.65,21.5,147.5,137.81,105.33
2016,8,2,9,0,1.0,163.0,0.7,22.0,164.0,153.39,117.0
2016,8,2,9,15,4.0,186.0,0.75,22.5,189.5,177.56,135.27
2016,8,2,9,30,7.0,209.0,0.8,23.0,215.0,202.1,153.54
2016,8,2,9,45,35.5,287.5,0.85,24.0,316.5,307.46,232.27
2016,8,2,10,0,64.0,366.0,0.9,25.0,418.0,411.77,306.51
2016,8,2,10,15,131.0,394.5,0.95,25.0,506.5,510.63,377.02
2016,8,2,10,30,198.0,423.0,1.0,25.0,595.0,605.39,442.83
2016,8,2,10,45,212.5,433.0,1.05,25.5,622.0,635.24,461.54
2016,8,2,11,0,227.0,443.0,1.1,26.0,649.0,664.89,480.56
2016,8,2,11,15,322.5,415.5,1.1,26.0,713.0,744.42,535.29
2016,8,2,11,30,418.0,388.0,1.1,26.0,777.0,824.49,588.57
2016,8,2,11,45,379.5,412.0,1.15,26.0,767.0,806.79,575.58
2016,8,2,12,0,341.0,436.0,1.2,26.0,757.0,795.34,567.51
2016,8,2,12,15,346.0,432.5,1.2,26.0,758.5,797.46,569.17
2016,8,2,12,30,351.0,429.0,1.2,26.0,760.0,797.86,569.64
2016,8,2,12,45,305.0,440.0,1.25,26.5,726.0,760.59,543.73
2016,8,2,13,0,259.0,451.0,1.3,27.0,692.0,722.54,517.47
2016,8,2,13,15,263.5,439.0,1.3,26.5,680.5,709.9,511.08
2016,8,2,13,30,268.0,427.0,1.3,26.0,669.0,695.91,503.52
2016,8,2,13,45,264.5,417.0,1.3,26.0,650.5,675.16,490.2
2016,8,2,14,0,261.0,407.0,1.3,26.0,632.0,653.48,476.25
2016,8,2,14,15,289.0,386.0,1.3,26.0,627.0,647.46,473.77
2016,8,2,14,30,317.0,365.0,1.3,26.0,622.0,638.7,469.23
2016,8,2,14,45,320.0,346.0,1.3,26.0,596.0,608.83,449.62
2016,8,2,15,0,323.0,327.0,1.3,26.0,570.0,577.75,429.08
2016,8,2,15,15,328.5,305.5,1.3,25.5,540.5,544.85,407.82
2016,8,2,15,30,334.0,284.0,1.3,25.0,511.0,510.64,385.11
2016,8,2,15,45,348.0,259.0,1.3,25.0,481.0,477.1,361.72
2016,8,2,16,0,362.0,234.0,1.3,25.0,451.0,441.5,336.17
2016,8,2,16,15,330.5,218.0,1.25,24.5,403.5,388.48,297.06
2016,8,2,16,30,299.0,202.0,1.2,24.0,356.0,338.23,259.27
2016,8,2,16,45,178.0,183.5,1.2,23.5,272.5,248.92,191.38
2016,8,2,17,0,57.0,165.0,1.2,23.0,189.0,174.45,134.63
2016,8,2,17,15,49.5,144.0,1.15,22.0,162.5,148.3,114.49
2016,8,2,17,30,42.0,123.0,1.1,21.0,136.0,123.16,94.62
2016,8,2,17,45,260.0,92.5,1.1,20.5,152.5,131.48,92.29
2016,8,2,18,0,478.0,62.0,1.1,20.0,169.0,112.92,67.24
2016,8,2,18,15,393.0,51.0,1.05,19.0,124.0,66.29,36.64
2016,8,2,18,30,308.0,40.0,1.0,18.0,79.0,32.02,21.47
2016,8,2,18,45,185.0,25.5,0.95,17.5,45.5,20.04,7.47
2016,8,2,19,0,62.0,11.0,0.9,17.0,12.0,10.48,0.0
2016,8,2,19,15,31.0,5.5,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,26.5,6.5,0.85,12.5,7.5,0.0,0.0
2016,8,3,5,30,53.0,13.0,0.8,13.0,15.0,12.39,0.0
2016,8,3,5,45,160.5,30.0,0.8,14.0,49.0,23.54,12.03
2016,8,3,6,0,268.0,47.0,0.8,15.0,83.0,38.98,28.02
2016,8,3,6,15,349.0,60.0,0.75,15.5,128.5,75.42,45.12
2016,8,3,6,30,430.0,73.0,0.7,16.0,174.0,121.73,77.65
2016,8,3,6,45,215.0,83.5,0.65,17.0,134.0,118.43,84.87
2016,8,3,7,0,0.0,94.0,0.6,18.0,94.0,86.95,67.31
2016,8,3,7,15,0.0,110.0,0.6,18.5,110.0,101.96,79.49
2016,8,3,7,30,0.0,126.0,0.6,19.0,126.0,117.05,91.35
2016,8,3,7,45,0.0,137.5,0.65,19.5,137.5,128.01,99.69
2016,8,3,8,0,0.0,149.0,0.7,20.0,149.0,138.98,107.92
2016,8,3,8,15,2.0,163.5,0.7,20.5,165.0,153.87,119.14
2016,8,3,8,30,4.0,178.0,0.7,21.0,181.0,169.01,130.4
2016,8,3,8,45,6.0,192.0,0.75,22.0,196.5,183.93,141.14
2016,8,3,9,0,8.0,206.0,0.8,23.0,212.0,199.06,151.89
2016,8,3,9,15,12.0,230.5,0.8,23.5,239.5,225.91,171.71
2016,8,3,9,30,16.0,255.0,0.8,24.0,267.0,253.19,191.5
2016,8,3,9,45,19.5,277.5,0.85,24.5,293.0,278.54,209.65
2016,8,3,10,0,23.0,300.0,0.9,25.0,319.0,304.18,227.83
2016,8,3,10,15,26.0,319.5,0.95,25.0,341.5,334.61,249.73
2016,8,3,10,30,29.0,339.0,1.0,25.0,364.0,358.17,266.49
2016,8,3,10,45,40.0,369.5,1.05,25.5,405.0,400.47,296.28
2016,8,3,11,0,51.0,400.0,1.1,26.0,446.0,443.32,325.87
2016,8,3,11,15,64.0,420.0,1.1,26.0,479.0,477.76,349.78
2016,8,3,11,30,77.0,440.0,1.1,26.0,512.0,512.39,373.63
2016,8,3,11,45,60.5,424.0,1.15,26.0,481.0,480.59,351.02
2016,8,3,12,0,44.0,408.0,1.2,26.0,450.0,448.19,328.27
2016,8,3,12,15,45.5,410.5,1.2,26.0,453.5,452.38,331.46
2016,8,3,12,30,47.0,413.0,1.2,26.0,457.0,456.25,334.21
2016,8,3,12,45,47.5,410.5,1.25,26.0,455.0,453.68,332.71
2016,8,3,13,0,48.0,408.0,1.3,26.0,453.0,450.8,331.07
2016,8,3,13,15,54.0,408.5,1.3,25.5,458.5,456.02,335.82
2016,8,3,13,30,60.0,409.0,1.3,25.0,464.0,460.75,340.22
2016,8,3,13,45,59.0,397.0,1.35,25.0,450.0,445.72,330.07
2016,8,3,14,0,58.0,385.0,1.4,25.0,436.0,430.52,319.89
2016,8,3,14,15,87.0,385.5,1.4,24.5,458.0,454.04,338.74
2016,8,3,14,30,116.0,386.0,1.4,24.0,480.0,483.11,361.16
2016,8,3,14,45,143.5,369.5,1.4,24.0,480.5,483.15,362.33
2016,8,3,15,0,171.0,353.0,1.4,24.0,481.0,480.67,361.81
2016,8,3,15,15,142.5,330.5,1.4,23.5,433.0,428.99,325.15
2016,8,3,15,30,114.0,308.0,1.4,23.0,385.0,379.53,289.73
2016,8,3,15,45,84.5,277.5,1.4,23.0,332.5,319.38,245.16
2016,8,3,16,0,55.0,247.0,1.4,23.0,280.0,267.56,206.16
2016,8,3,16,15,83.0,232.0,1.35,22.0,277.0,264.12,205.11
2016,8,3,16,30,111.0,217.0,1.3,21.0,274.0,260.44,203.21
2016,8,3,16,45,63.5,182.0,1.3,20.5,214.0,197.43,154.28
2016,8,3,17,0,16.0,147.0,1.3,20.0,154.0,142.07,111.05
2016,8,3,17,15,10.5,128.0,1.25,19.5,132.0,121.44,94.89
2016,8,3,17,30,5.0,109.0,1.2,19.0,110.0,101.55,79.0
2016,8,3,17,45,265.5,82.5,1.15,18.5,141.5,123.46,86.25
2016,8,3,18,0,526.0,56.0,1.1,18.0,173.0,112.43,65.35
2016,8,3,18,15,440.0,46.5,1.05,17.0,126.5,64.27,33.95
2016,8,3,18,30,354.0,37.0,1.0,16.0,80.0,29.36,19.33
2016,8,3,18,45,227.0,23.5,0.95,15.5,46.5,18.94,5.99
2016,8,3,19,0,100.0,10.0,0.9,15.0,13.0,9.53,0.0
2016,8,3,19,15,50.0,5.0,0.9,14.5,6.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,50.5,6.5,1.1,13.0,8.0,0.0,0.0
2016,8,4,5,30,101.0,13.0,1.1,13.0,16.0,12.39,0.0
2016,8,4,5,45,229.5,26.5,1.15,13.5,51.5,21.37,10.0
2016,8,4,6,0,358.0,40.0,1.2,14.0,87.0,34.68,24.36
2016,8,4,6,15,440.0,49.5,1.15,14.5,133.0,73.32,40.32
2016,8,4,6,30,522.0,59.0,1.1,15.0,179.0,122.1,74.3
2016,8,4,6,45,261.0,72.0,1.1,15.5,132.0,117.08,82.48
2016,8,4,7,0,0.0,85.0,1.1,16.0,85.0,78.77,61.09
2016,8,4,7,15,0.0,87.0,1.05,16.5,87.0,80.84,62.65
2016,8,4,7,30,0.0,89.0,1.0,17.0,89.0,82.81,63.98
2016,8,4,7,45,0.0,103.0,0.95,17.5,103.0,95.91,74.42
2016,8,4,8,0,0.0,117.0,0.9,18.0,117.0,109.07,84.72
2016,8,4,8,15,0.0,128.5,0.9,18.5,128.5,119.93,93.02
2016,8,4,8,30,0.0,140.0,0.9,19.0,140.0,130.83,101.26
2016,8,4,8,45,5.0,176.5,0.9,19.5,180.0,168.63,130.79
2016,8,4,9,0,10.0,213.0,0.9,20.0,220.0,207.16,160.22
2016,8,4,9,15,17.0,246.0,0.9,20.5,259.0,244.49,188.22
2016,8,4,9,30,24.0,279.0,0.9,21.0,298.0,282.6,216.28
2016,8,4,9,45,20.0,275.0,0.95,21.5,291.0,276.61,210.78
2016,8,4,10,0,16.0,271.0,1.0,22.0,284.0,270.24,205.27
2016,8,4,10,15,17.5,286.0,1.05,22.0,300.5,286.78,217.49
2016,8,4,10,30,19.0,301.0,1.1,22.0,317.0,303.39,229.62
2016,8,4,10,45,32.0,346.0,1.15,22.5,374.5,369.48,277.84
2016,8,4,11,0,45.0,391.0,1.2,23.0,432.0,428.69,319.75
2016,8,4,11,15,64.5,417.5,1.2,23.0,477.0,475.99,353.31
2016,8,4,11,30,84.0,444.0,1.2,23.0,522.0,523.74,386.77
2016,8,4,11,45,85.5,443.5,1.3,23.0,523.5,525.86,388.34
2016,8,4,12,0,87.0,443.0,1.4,23.0,525.0,527.53,390.0
2016,8,4,12,15,190.5,446.0,1.45,22.5,625.0,645.75,476.24
2016,8,4,12,30,294.0,449.0,1.5,22.0,725.0,762.34,558.06
2016,8,4,12,45,552.0,313.0,1.55,22.0,825.5,887.73,648.83
2016,8,4,13,0,810.0,177.0,1.6,22.0,926.0,993.72,720.11
2016,8,4,13,15,805.5,176.0,1.6,21.5,910.0,976.25,709.46
2016,8,4,13,30,801.0,175.0,1.6,21.0,894.0,955.68,698.32
2016,8,4,13,45,793.5,173.5,1.6,21.0,870.5,928.83,681.79
2016,8,4,14,0,786.0,172.0,1.6,21.0,847.0,899.28,663.51
2016,8,4,14,15,777.0,169.5,1.55,20.5,817.5,864.88,642.59
2016,8,4,14,30,768.0,167.0,1.5,20.0,788.0,828.24,620.02
2016,8,4,14,45,776.5,154.0,1.5,20.0,757.5,793.21,597.74
2016,8,4,15,0,785.0,141.0,1.5,20.0,727.0,754.95,573.01
2016,8,4,15,15,770.5,138.0,1.5,19.5,686.0,706.95,541.61
2016,8,4,15,30,756.0,135.0,1.5,19.0,645.0,658.76,508.44
2016,8,4,15,45,766.0,120.0,1.5,19.0,606.0,611.73,474.63
2016,8,4,16,0,776.0,105.0,1.5,19.0,567.0,562.59,438.07
2016,8,4,16,15,754.0,101.0,1.5,18.5,518.0,504.85,394.24
2016,8,4,16,30,732.0,97.0,1.5,18.0,469.0,447.22,348.92
2016,8,4,16,45,724.0,87.0,1.5,18.0,421.5,391.96,303.07
2016,8,4,17,0,716.0,77.0,1.5,18.0,374.0,335.83,254.86
2016,8,4,17,15,677.5,71.5,1.5,17.5,322.0,273.72,201.56
2016,8,4,17,30,639.0,66.0,1.5,17.0,270.0,216.63,151.65
2016,8,4,17,45,597.0,58.0,1.5,16.5,221.0,160.69,103.52
2016,8,4,18,0,555.0,50.0,1.5,16.0,172.0,109.6,62.3
2016,8,4,18,15,469.5,41.5,1.45,15.5,125.5,60.72,30.49
2016,8,4,18,30,384.0,33.0,1.4,15.0,79.0,25.8,16.3
2016,8,4,18,45,245.5,21.0,1.4,14.5,45.5,16.71,3.66
2016,8,4,19,0,107.0,9.0,1.4,14.0,12.0,8.58,0.0
2016,8,4,19,15,53.5,4.5,1.35,13.5,6.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,1.05,13.5,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,1.1,14.0,15.0,11.44,0.0
2016,8,5,5,45,236.5,25.5,1.2,14.5,50.5,20.54,8.86
2016,8,5,6,0,368.0,39.0,1.3,15.0,86.0,33.71,23.35
2016,8,5,6,15,452.5,48.0,1.25,15.0,133.0,72.67,39.27
2016,8,5,6,30,537.0,57.0,1.2,15.0,180.0,122.09,73.63
2016,8,5,6,45,287.0,89.0,1.2,15.5,156.5,137.57,98.41
2016,8,5,7,0,37.0,121.0,1.2,16.0,133.0,121.04,95.04
2016,8,5,7,15,91.0,147.0,1.15,16.5,184.0,165.04,129.97
2016,8,5,7,30,145.0,173.0,1.1,17.0,235.0,217.63,171.71
2016,8,5,7,45,222.0,188.5,1.05,17.5,297.0,277.85,218.97
2016,8,5,8,0,299.0,204.0,1.0,18.0,359.0,344.48,270.61
2016,8,5,8,15,279.5,230.5,0.95,18.5,386.5,377.69,295.31
2016,8,5,8,30,260.0,257.0,0.9,19.0,414.0,408.46,317.38
2016,8,5,8,45,279.5,275.5,0.9,19.5,456.0,454.05,350.4
2016,8,5,9,0,299.0,294.0,0.9,20.0,498.0,500.93,383.45
2016,8,5,9,15,594.5,196.5,0.9,20.5,633.5,646.21,491.16
2016,8,5,9,30,890.0,99.0,0.9,21.0,769.0,797.74,594.34
2016,8,5,9,45,887.0,107.5,0.9,21.5,801.5,838.77,617.19
2016,8,5,10,0,884.0,116.0,0.9,22.0,834.0,876.62,639.01
2016,8,5,10,15,891.0,117.0,0.9,22.5,863.5,912.44,659.25
2016,8,5,10,30,898.0,118.0,0.9,23.0,893.0,945.5,677.52
2016,8,5,10,45,902.0,120.0,0.95,23.5,915.0,973.82,693.62
2016,8,5,11,0,906.0,122.0,1.0,24.0,937.0,998.91,707.73
2016,8,5,11,15,909.5,122.5,1.0,24.0,952.5,1018.65,718.99
2016,8,5,11,30,913.0,123.0,1.0,24.0,968.0,1034.91,728.25
2016,8,5,11,45,913.5,124.0,1.05,24.5,975.0,1045.14,733.54
2016,8,5,12,0,914.0,125.0,1.1,25.0,982.0,1051.73,736.78
2016,8,5,12,15,914.0,125.0,1.1,25.0,981.5,1053.12,737.49
2016,8,5,12,30,914.0,125.0,1.1,25.0,981.0,1050.85,736.17
2016,8,5,12,45,914.0,123.5,1.15,25.5,973.0,1043.38,731.4
2016,8,5,13,0,914.0,122.0,1.2,26.0,965.0,1032.26,724.55
2016,8,5,13,15,910.5,121.5,1.2,26.0,949.0,1015.13,714.65
2016,8,5,13,30,907.0,121.0,1.2,26.0,933.0,994.54,702.75
2016,8,5,13,45,901.0,120.0,1.25,26.0,909.5,967.77,687.89
2016,8,5,14,0,895.0,119.0,1.3,26.0,886.0,937.89,671.02
2016,8,5,14,15,888.0,117.5,1.3,25.5,856.0,903.68,651.81
2016,8,5,14,30,881.0,116.0,1.3,25.0,826.0,866.75,630.64
2016,8,5,14,45,873.0,113.0,1.3,25.0,790.0,824.98,604.84
2016,8,5,15,0,865.0,110.0,1.3,25.0,754.0,780.96,577.28
2016,8,5,15,15,852.0,107.5,1.3,24.5,712.0,731.81,546.93
2016,8,5,15,30,839.0,105.0,1.3,24.0,670.0,683.67,515.66
2016,8,5,15,45,825.5,100.5,1.35,23.5,624.0,629.19,478.42
2016,8,5,16,0,812.0,96.0,1.4,23.0,578.0,573.98,439.2
2016,8,5,16,15,790.0,92.5,1.4,22.5,528.0,514.84,395.18
2016,8,5,16,30,768.0,89.0,1.4,22.0,478.0,456.44,350.01
2016,8,5,16,45,738.5,84.5,1.4,21.5,425.5,394.95,300.82
2016,8,5,17,0,709.0,80.0,1.4,21.0,373.0,334.54,250.77
2016,8,5,17,15,667.5,75.0,1.4,20.0,320.0,273.51,199.48
2016,8,5,17,30,626.0,70.0,1.4,19.0,267.0,216.71,150.81
2016,8,5,17,45,560.5,63.5,1.4,18.5,215.5,158.76,102.54
2016,8,5,18,0,495.0,57.0,1.4,18.0,164.0,108.56,63.5
2016,8,5,18,15,405.0,46.5,1.35,17.0,118.5,61.3,32.93
2016,8,5,18,30,315.0,36.0,1.3,16.0,73.0,28.74,18.6
2016,8,5,18,45,157.5,18.0,1.3,15.5,36.5,13.99,1.05
2016,8,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,0.95,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,1.0,13.0,13.0,10.48,0.0
2016,8,6,5,45,181.0,26.0,1.05,13.5,46.5,20.42,8.27
2016,8,6,6,0,306.0,41.0,1.1,14.0,80.0,35.14,24.63
2016,8,6,6,15,392.0,52.0,1.1,14.5,125.5,72.21,41.14
2016,8,6,6,30,478.0,63.0,1.1,15.0,171.0,119.99,74.44
2016,8,6,6,45,239.0,53.5,1.1,15.5,107.5,95.9,65.71
2016,8,6,7,0,0.0,44.0,1.1,16.0,44.0,40.87,29.18
2016,8,6,7,15,0.0,54.5,1.05,16.5,54.5,50.66,37.39
2016,8,6,7,30,0.0,65.0,1.0,17.0,65.0,60.46,45.41
2016,8,6,7,45,0.0,73.0,1.0,17.5,73.0,67.94,51.36
2016,8,6,8,0,0.0,81.0,1.0,18.0,81.0,75.43,57.24
2016,8,6,8,15,0.0,95.0,1.0,18.5,95.0,88.54,67.65
2016,8,6,8,30,0.0,109.0,1.0,19.0,109.0,101.7,77.93
2016,8,6,8,45,0.0,123.0,1.0,19.5,123.0,114.91,88.13
2016,8,6,9,0,0.0,137.0,1.0,20.0,137.0,128.18,98.24
2016,8,6,9,15,2.0,160.0,1.05,20.5,162.0,151.5,116.24
2016,8,6,9,30,4.0,183.0,1.1,21.0,187.0,175.1,134.2
2016,8,6,9,45,4.5,182.5,1.15,21.5,186.5,175.29,133.8
2016,8,6,10,0,5.0,182.0,1.2,22.0,186.0,175.5,133.52
2016,8,6,10,15,6.5,196.5,1.2,22.0,202.0,190.94,145.27
2016,8,6,10,30,8.0,211.0,1.2,22.0,218.0,206.51,157.0
2016,8,6,10,45,11.0,241.0,1.25,22.5,251.0,238.52,180.89
2016,8,6,11,0,14.0,271.0,1.3,23.0,284.0,270.79,204.59
2016,8,6,11,15,17.5,302.0,1.3,23.0,318.5,304.74,229.6
2016,8,6,11,30,21.0,333.0,1.3,23.0,353.0,338.88,254.47
2016,8,6,11,45,23.0,343.0,1.35,23.0,365.0,350.99,263.21
2016,8,6,12,0,25.0,353.0,1.4,23.0,377.0,373.73,279.79
2016,8,6,12,15,36.5,383.5,1.4,23.0,418.0,416.47,310.85
2016,8,6,12,30,48.0,414.0,1.4,23.0,459.0,459.08,341.34
2016,8,6,12,45,60.5,423.5,1.45,23.0,480.0,480.78,357.15
2016,8,6,13,0,73.0,433.0,1.5,23.0,501.0,501.9,372.67
2016,8,6,13,15,129.0,438.0,1.5,22.5,555.0,570.25,423.27
2016,8,6,13,30,185.0,443.0,1.5,22.0,609.0,625.42,463.8
2016,8,6,13,45,190.5,427.5,1.5,22.0,594.5,609.51,453.0
2016,8,6,14,0,196.0,412.0,1.5,22.0,580.0,592.58,442.08
2016,8,6,14,15,195.5,398.0,1.5,22.0,560.5,570.89,427.58
2016,8,6,14,30,195.0,384.0,1.5,22.0,541.0,548.53,412.54
2016,8,6,14,45,522.5,249.5,1.5,22.0,644.0,684.1,517.08
2016,8,6,15,0,850.0,115.0,1.5,22.0,747.0,774.38,583.25
2016,8,6,15,15,838.0,112.5,1.5,21.5,705.5,729.59,553.84
2016,8,6,15,30,826.0,110.0,1.5,21.0,664.0,679.75,520.46
2016,8,6,15,45,816.5,104.5,1.55,20.5,619.5,627.28,483.99
2016,8,6,16,0,807.0,99.0,1.6,20.0,575.0,573.72,445.26
2016,8,6,16,15,785.5,95.5,1.6,19.5,525.5,515.03,400.82
2016,8,6,16,30,764.0,92.0,1.6,19.0,476.0,457.02,355.21
2016,8,6,16,45,743.5,85.0,1.65,18.5,425.5,396.93,306.42
2016,8,6,17,0,723.0,78.0,1.7,18.0,375.0,338.04,256.68
2016,8,6,17,15,682.5,73.0,1.7,17.5,322.0,275.36,202.78
2016,8,6,17,30,642.0,68.0,1.7,17.0,269.0,217.9,152.49
2016,8,6,17,45,590.5,60.5,1.75,16.5,218.5,160.52,103.58
2016,8,6,18,0,539.0,53.0,1.8,16.0,168.0,109.18,62.7
2016,8,6,18,15,446.5,43.5,1.75,15.5,121.0,60.1,31.1
2016,8,6,18,30,354.0,34.0,1.7,15.0,74.0,27.06,17.13
2016,8,6,18,45,177.0,17.0,1.65,14.5,37.0,13.2,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,1.35,12.5,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,1.4,13.0,14.0,10.48,0.0
2016,8,7,5,45,249.5,23.5,1.5,13.5,49.5,18.87,6.57
2016,8,7,6,0,396.0,36.0,1.6,14.0,85.0,30.87,20.88
2016,8,7,6,15,482.5,44.5,1.6,14.5,132.5,71.26,37.16
2016,8,7,6,30,569.0,53.0,1.6,15.0,180.0,122.34,72.44
2016,8,7,6,45,287.5,81.5,1.65,15.5,146.0,130.95,92.97
2016,8,7,7,0,6.0,110.0,1.7,16.0,112.0,102.99,81.17
2016,8,7,7,15,33.0,137.5,1.65,16.5,151.5,138.38,109.66
2016,8,7,7,30,60.0,165.0,1.6,17.0,191.0,176.9,140.45
2016,8,7,7,45,56.0,185.5,1.6,17.5,212.0,198.91,157.88
2016,8,7,8,0,52.0,206.0,1.6,18.0,233.0,220.5,174.57
2016,8,7,8,15,457.5,144.0,1.5,18.5,416.0,394.68,312.89
2016,8,7,8,30,863.0,82.0,1.4,19.0,599.0,599.64,467.92
2016,8,7,8,45,879.5,83.0,1.35,19.5,646.0,654.92,506.23
2016,8,7,9,0,896.0,84.0,1.3,20.0,693.0,709.52,543.41
2016,8,7,9,15,907.5,86.0,1.3,20.5,734.5,760.53,575.77
2016,8,7,9,30,919.0,88.0,1.3,21.0,776.0,809.85,606.33
2016,8,7,9,45,917.5,94.5,1.3,21.5,809.5,851.3,631.08
2016,8,7,10,0,916.0,101.0,1.3,22.0,843.0,889.6,653.46
2016,8,7,10,15,923.0,102.5,1.3,22.0,872.5,926.98,676.26
2016,8,7,10,30,930.0,104.0,1.3,22.0,902.0,961.5,697.04
2016,8,7,10,45,934.0,105.0,1.3,22.5,924.5,989.62,712.3
2016,8,7,11,0,938.0,106.0,1.3,23.0,947.0,1014.39,725.43
2016,8,7,11,15,941.0,106.5,1.3,23.0,962.0,1034.19,736.88
2016,8,7,11,30,944.0,107.0,1.3,23.0,977.0,1050.38,746.21
2016,8,7,11,45,945.0,107.5,1.35,23.5,984.5,1060.87,751.61
2016,8,7,12,0,946.0,108.0,1.4,24.0,992.0,1067.59,754.85
2016,8,7,12,15,946.0,108.0,1.4,24.0,991.5,1068.98,755.57
2016,8,7,12,30,946.0,108.0,1.4,24.0,991.0,1066.54,754.14
2016,8,7,12,45,937.5,112.0,1.45,24.0,980.5,1055.94,748.72
2016,8,7,13,0,929.0,116.0,1.5,24.0,970.0,1041.7,741.21
2016,8,7,13,15,926.0,115.0,1.5,24.0,954.0,1024.21,730.96
2016,8,7,13,30,923.0,114.0,1.5,24.0,938.0,1003.19,718.58
2016,8,7,13,45,925.0,109.5,1.55,24.0,917.0,979.79,705.5
2016,8,7,14,0,927.0,105.0,1.6,24.0,896.0,952.79,690.07
2016,8,7,14,15,920.0,103.5,1.6,23.5,865.5,917.49,669.85
2016,8,7,14,30,913.0,102.0,1.6,23.0,835.0,879.37,647.62
2016,8,7,14,45,911.5,97.0,1.65,23.0,800.0,839.45,623.24
2016,8,7,15,0,910.0,92.0,1.7,23.0,765.0,796.67,596.57
2016,8,7,15,15,898.5,90.0,1.7,22.5,723.0,747.09,565.45
2016,8,7,15,30,887.0,88.0,1.7,22.0,681.0,695.89,532.33
2016,8,7,15,45,877.0,83.5,1.7,22.0,635.0,641.75,493.31
2016,8,7,16,0,867.0,79.0,1.7,22.0,589.0,586.39,452.16
2016,8,7,16,15,847.0,76.5,1.65,21.5,538.5,526.86,407.0
2016,8,7,16,30,827.0,74.0,1.6,21.0,488.0,467.83,360.52
2016,8,7,16,45,802.5,70.0,1.6,20.5,435.5,405.6,310.04
2016,8,7,17,0,778.0,66.0,1.6,20.0,383.0,344.91,258.89
2016,8,7,17,15,740.0,61.5,1.55,19.0,329.0,281.58,204.77
2016,8,7,17,30,702.0,57.0,1.5,18.0,275.0,222.02,152.87
2016,8,7,17,45,645.5,51.5,1.5,17.5,222.5,162.32,102.16
2016,8,7,18,0,589.0,46.0,1.5,17.0,170.0,109.25,60.36
2016,8,7,18,15,497.5,38.0,1.4,16.0,122.5,56.95,27.14
2016,8,7,18,30,406.0,30.0,1.3,15.0,75.0,23.51,14.03
2016,8,7,18,45,203.0,15.0,1.25,14.5,37.5,11.52,0.0
2016,8,7,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,56.0,5.0,0.9,12.5,6.5,0.0,0.0
2016,8,8,5,30,112.0,10.0,0.9,13.0,13.0,9.53,0.0
2016,8,8,5,45,260.0,21.5,0.95,14.0,47.5,17.08,4.73
2016,8,8,6,0,408.0,33.0,1.0,15.0,82.0,28.05,18.33
2016,8,8,6,15,493.0,40.5,0.95,15.5,129.0,68.18,34.1
2016,8,8,6,30,578.0,48.0,0.9,16.0,176.0,118.75,68.69
2016,8,8,6,45,629.0,54.0,0.85,16.5,227.5,173.17,113.16
2016,8,8,7,0,680.0,60.0,0.8,17.0,279.0,231.84,163.5
2016,8,8,7,15,340.0,81.0,0.75,17.5,190.5,185.79,140.03
2016,8,8,7,30,0.0,102.0,0.7,18.0,102.0,94.89,73.43
2016,8,8,7,45,0.0,113.0,0.7,19.0,113.0,105.27,81.59
2016,8,8,8,0,0.0,124.0,0.7,20.0,124.0,115.67,89.35
2016,8,8,8,15,0.0,130.0,0.7,20.5,130.0,121.4,93.43
2016,8,8,8,30,0.0,136.0,0.7,21.0,136.0,127.13,97.48
2016,8,8,8,45,0.0,148.5,0.75,21.5,149.0,139.01,106.38
2016,8,8,9,0,0.0,161.0,0.8,22.0,162.0,150.93,115.2
2016,8,8,9,15,3.0,179.0,0.85,22.5,182.0,170.34,129.84
2016,8,8,9,30,6.0,197.0,0.9,23.0,202.0,190.08,144.55
2016,8,8,9,45,10.0,229.5,0.95,23.5,238.0,224.87,170.54
2016,8,8,10,0,14.0,262.0,1.0,24.0,274.0,260.13,196.41
2016,8,8,10,15,20.5,296.0,1.05,24.0,313.5,299.5,225.44
2016,8,8,10,30,27.0,330.0,1.1,24.0,353.0,348.33,260.98
2016,8,8,10,45,55.5,377.5,1.15,24.5,427.0,424.4,315.65
2016,8,8,11,0,84.0,425.0,1.2,25.0,501.0,502.04,369.81
2016,8,8,11,15,203.0,427.5,1.2,25.0,614.0,633.34,462.91
2016,8,8,11,30,322.0,430.0,1.2,25.0,727.0,767.6,553.75
2016,8,8,11,45,324.5,435.0,1.3,25.0,736.5,779.02,560.64
2016,8,8,12,0,327.0,440.0,1.4,25.0,746.0,788.88,567.88
2016,8,8,12,15,627.0,275.5,1.45,25.0,860.0,934.79,672.18
2016,8,8,12,30,927.0,111.0,1.5,25.0,974.0,1050.99,745.14
2016,8,8,12,45,925.0,111.0,1.55,25.0,966.0,1042.83,739.63
2016,8,8,13,0,923.0,111.0,1.6,25.0,958.0,1030.99,733.49
2016,8,8,13,15,920.5,110.5,1.65,24.5,942.5,1014.53,725.95
2016,8,8,13,30,918.0,110.0,1.7,24.0,927.0,994.53,716.21
2016,8,8,13,45,915.0,108.0,1.75,24.0,904.5,969.07,701.58
2016,8,8,14,0,912.0,106.0,1.8,24.0,882.0,940.31,684.78
2016,8,8,14,15,905.5,104.5,1.8,23.5,852.0,905.83,664.86
2016,8,8,14,30,899.0,103.0,1.8,23.0,822.0,868.53,642.9
2016,8,8,14,45,895.0,99.0,1.85,23.0,787.0,828.06,617.81
2016,8,8,15,0,891.0,95.0,1.9,23.0,752.0,784.98,590.6
2016,8,8,15,15,879.0,93.0,1.9,22.5,710.0,735.76,559.41
2016,8,8,15,30,867.0,91.0,1.9,22.0,668.0,685.03,526.08
2016,8,8,15,45,857.5,86.0,1.9,22.0,623.0,631.56,487.27
2016,8,8,16,0,848.0,81.0,1.9,22.0,578.0,576.88,446.34
2016,8,8,16,15,827.5,78.5,1.85,21.5,527.5,518.61,401.83
2016,8,8,16,30,807.0,76.0,1.8,21.0,477.0,459.8,355.32
2016,8,8,16,45,784.5,71.0,1.8,20.5,425.5,398.44,305.28
2016,8,8,17,0,762.0,66.0,1.8,20.0,374.0,338.44,254.47
2016,8,8,17,15,723.5,61.5,1.75,19.0,320.5,275.88,200.85
2016,8,8,17,30,685.0,57.0,1.7,18.0,267.0,217.17,149.59
2016,8,8,17,45,631.5,51.0,1.7,17.5,215.5,158.55,99.65
2016,8,8,18,0,578.0,45.0,1.7,17.0,164.0,106.21,58.38
2016,8,8,18,15,485.0,37.0,1.65,16.5,117.5,54.66,25.82
2016,8,8,18,30,392.0,29.0,1.6,16.0,71.0,22.73,13.16
2016,8,8,18,45,196.0,14.5,1.55,15.5,35.5,11.17,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,1.15,13.5,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,1.2,14.0,12.0,9.53,0.0
2016,8,9,5,45,261.0,21.0,1.25,14.5,46.5,16.72,3.68
2016,8,9,6,0,413.0,32.0,1.3,15.0,81.0,27.06,17.41
2016,8,9,6,15,499.0,39.5,1.25,15.0,128.0,67.58,33.48
2016,8,9,6,30,585.0,47.0,1.2,15.0,175.0,118.66,68.6
2016,8,9,6,45,292.5,45.0,1.2,15.5,109.0,98.96,66.05
2016,8,9,7,0,0.0,43.0,1.2,16.0,43.0,39.93,28.39
2016,8,9,7,15,0.0,51.0,1.15,16.5,51.0,47.39,34.65
2016,8,9,7,30,0.0,59.0,1.1,17.0,59.0,54.86,40.74
2016,8,9,7,45,0.0,79.0,1.05,17.5,79.0,73.55,56.05
2016,8,9,8,0,0.0,99.0,1.0,18.0,99.0,92.26,71.11
2016,8,9,8,15,0.0,122.5,0.95,18.5,122.5,114.36,88.64
2016,8,9,8,30,0.0,146.0,0.9,19.0,146.0,136.58,105.95
2016,8,9,8,45,3.0,171.5,0.85,19.5,174.0,162.76,126.15
2016,8,9,9,0,6.0,197.0,0.8,20.0,202.0,189.37,146.32
2016,8,9,9,15,7.5,208.0,0.8,20.5,214.5,201.39,154.92
2016,8,9,9,30,9.0,219.0,0.8,21.0,227.0,213.54,163.61
2016,8,9,9,45,10.0,228.5,0.8,21.5,237.5,223.96,170.91
2016,8,9,10,0,11.0,238.0,0.8,22.0,248.0,234.45,178.21
2016,8,9,10,15,25.0,295.0,0.8,22.5,317.0,310.31,234.53
2016,8,9,10,30,39.0,352.0,0.8,23.0,386.0,381.77,285.61
2016,8,9,10,45,38.0,361.5,0.85,23.5,395.0,391.96,291.68
2016,8,9,11,0,37.0,371.0,0.9,24.0,404.0,401.95,298.05
2016,8,9,11,15,126.5,413.0,0.9,24.5,529.0,544.14,399.51
2016,8,9,11,30,216.0,455.0,0.9,25.0,654.0,678.48,489.86
2016,8,9,11,45,312.0,424.5,0.95,25.5,714.5,756.27,541.72
2016,8,9,12,0,408.0,394.0,1.0,26.0,775.0,832.47,591.93
2016,8,9,12,15,272.5,429.5,1.05,26.0,684.0,724.3,518.13
2016,8,9,12,30,137.0,465.0,1.1,26.0,593.0,613.22,441.79
2016,8,9,12,45,486.5,315.0,1.15,26.0,762.0,827.04,595.76
2016,8,9,13,0,836.0,165.0,1.2,26.0,931.0,1009.27,713.63
2016,8,9,13,15,642.0,260.0,1.2,26.0,842.0,910.37,649.25
2016,8,9,13,30,448.0,355.0,1.2,26.0,753.0,805.98,578.3
2016,8,9,13,45,330.0,383.5,1.2,26.0,672.5,704.93,510.61
2016,8,9,14,0,212.0,412.0,1.2,26.0,592.0,608.07,443.6
2016,8,9,14,15,251.0,388.5,1.2,26.0,594.0,619.27,453.7
2016,8,9,14,30,290.0,365.0,1.2,26.0,596.0,618.16,454.51
2016,8,9,14,45,187.5,349.5,1.2,26.0,496.5,500.09,371.13
2016,8,9,15,0,85.0,334.0,1.2,26.0,397.0,390.45,291.87
2016,8,9,15,15,53.5,288.0,1.15,25.5,326.5,317.55,239.56
2016,8,9,15,30,22.0,242.0,1.1,25.0,256.0,243.17,184.5
2016,8,9,15,45,23.5,229.0,1.1,25.0,243.5,230.36,175.58
2016,8,9,16,0,25.0,216.0,1.1,25.0,231.0,217.37,166.16
2016,8,9,16,15,12.5,181.5,1.1,24.5,189.0,176.5,135.22
2016,8,9,16,30,0.0,147.0,1.1,24.0,147.0,137.23,105.08
2016,8,9,16,45,1.0,139.0,1.1,23.5,139.5,129.91,99.92
2016,8,9,17,0,2.0,131.0,1.1,23.0,132.0,122.42,94.42
2016,8,9,17,15,1.0,112.0,1.05,22.0,112.5,104.06,80.15
2016,8,9,17,30,0.0,93.0,1.0,21.0,93.0,85.92,65.75
2016,8,9,17,45,238.5,73.5,0.95,20.5,122.0,108.97,74.6
2016,8,9,18,0,477.0,54.0,0.9,20.0,151.0,101.11,57.73
2016,8,9,18,15,382.0,43.0,0.85,19.0,106.5,54.63,28.61
2016,8,9,18,30,287.0,32.0,0.8,18.0,62.0,25.66,15.23
2016,8,9,18,45,143.5,16.0,0.75,17.5,31.0,12.62,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
