Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,118.0,19.0,0.85,14.5,32.5,14.83,1.78
2016,8,10,6,0,236.0,38.0,0.9,15.0,65.0,30.72,20.44
2016,8,10,6,15,318.0,52.0,0.85,15.5,109.0,65.94,38.37
2016,8,10,6,30,400.0,66.0,0.8,16.0,153.0,111.33,70.25
2016,8,10,6,45,200.0,58.5,0.75,16.5,102.0,93.3,64.79
2016,8,10,7,0,0.0,51.0,0.7,17.0,51.0,47.39,34.57
2016,8,10,7,15,0.0,61.5,0.65,17.5,61.5,57.19,42.73
2016,8,10,7,30,0.0,72.0,0.6,18.0,72.0,67.0,50.68
2016,8,10,7,45,0.0,84.0,0.6,18.5,84.0,78.22,59.65
2016,8,10,8,0,0.0,96.0,0.6,19.0,96.0,89.46,68.48
2016,8,10,8,15,0.0,109.0,0.6,19.5,109.0,101.68,77.98
2016,8,10,8,30,0.0,122.0,0.6,20.0,122.0,113.95,87.39
2016,8,10,8,45,0.0,136.5,0.65,20.5,136.5,127.69,97.86
2016,8,10,9,0,0.0,151.0,0.7,21.0,151.0,141.49,108.25
2016,8,10,9,15,14.0,218.0,0.7,21.5,228.5,215.81,165.71
2016,8,10,9,30,28.0,285.0,0.7,22.0,306.0,298.66,227.41
2016,8,10,9,45,29.0,300.0,0.75,23.0,323.0,316.08,238.59
2016,8,10,10,0,30.0,315.0,0.8,24.0,340.0,333.54,250.08
2016,8,10,10,15,25.0,309.5,0.8,24.0,331.0,325.06,243.29
2016,8,10,10,30,20.0,304.0,0.8,24.0,322.0,307.79,230.29
2016,8,10,10,45,18.0,298.0,0.85,24.5,314.5,300.7,224.59
2016,8,10,11,0,16.0,292.0,0.9,25.0,307.0,293.44,218.75
2016,8,10,11,15,29.0,343.0,0.95,25.0,370.5,366.89,272.37
2016,8,10,11,30,42.0,394.0,1.0,25.0,434.0,432.63,318.95
2016,8,10,11,45,39.0,390.0,1.1,25.5,427.0,426.18,313.52
2016,8,10,12,0,36.0,386.0,1.2,26.0,420.0,419.42,308.4
2016,8,10,12,15,136.5,422.0,1.2,26.0,549.0,569.19,415.96
2016,8,10,12,30,237.0,458.0,1.2,26.0,678.0,706.87,509.71
2016,8,10,12,45,274.0,444.0,1.3,26.5,696.0,738.03,529.93
2016,8,10,13,0,311.0,430.0,1.4,27.0,714.0,756.36,542.9
2016,8,10,13,15,301.5,424.0,1.4,26.5,696.0,735.33,530.07
2016,8,10,13,30,292.0,418.0,1.4,26.0,678.0,713.25,516.83
2016,8,10,13,45,316.5,399.0,1.45,26.0,673.0,708.61,515.66
2016,8,10,14,0,341.0,380.0,1.5,26.0,668.0,701.52,512.65
2016,8,10,14,15,420.0,332.5,1.5,25.5,675.0,718.44,527.95
2016,8,10,14,30,499.0,285.0,1.5,25.0,682.0,721.55,533.75
2016,8,10,14,45,503.5,266.5,1.5,25.0,651.5,686.26,510.51
2016,8,10,15,0,508.0,248.0,1.5,25.0,621.0,649.01,485.88
2016,8,10,15,15,411.0,263.5,1.45,24.5,554.0,570.21,430.02
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,492.99,374.44
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,437.97,334.66
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,385.9,296.16
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,322.0,248.32
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,267.71,207.07
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,206.99,160.44
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,155.61,120.68
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,130.82,101.32
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,106.96,82.27
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,117.82,81.26
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,99.59,56.32
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,52.99,27.39
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,24.91,14.44
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,12.29,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.44,0.6
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,29.63,19.53
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,63.77,38.54
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,107.49,69.82
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,154.12,106.99
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,207.49,151.07
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,152.38,115.59
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,63.26,47.4
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,77.28,58.89
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,91.33,70.03
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,117.68,90.9
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,144.2,111.46
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,154.42,118.67
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,164.76,125.96
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,189.0,144.17
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,213.65,162.38
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,220.3,166.75
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,226.96,171.22
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,232.67,175.31
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,238.38,179.43
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,390.13,291.77
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,549.67,402.85
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,588.28,428.59
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,626.99,455.28
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,632.56,458.13
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,637.3,460.77
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,564.04,409.6
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,478.82,349.77
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,484.74,354.35
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,490.21,357.97
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,464.02,339.69
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,437.88,321.55
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,438.11,322.63
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,437.74,323.13
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,410.58,304.71
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,383.68,286.41
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,369.37,276.78
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,354.7,266.75
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,410.56,310.73
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,450.87,342.15
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,518.18,394.41
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,550.6,418.93
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,491.33,374.18
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,433.37,329.61
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,372.72,281.53
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,314.54,233.85
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,254.49,184.28
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,199.43,138.14
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,144.09,92.99
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,96.29,56.63
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,51.0,27.79
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,24.22,13.5
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,12.24,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.22,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,28.28,18.21
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,65.3,35.37
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,113.51,68.5
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,164.15,109.06
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,222.14,157.8
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,176.26,133.02
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,88.42,68.11
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,101.11,78.22
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,113.86,87.89
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,128.54,99.1
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,143.28,110.19
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,167.0,128.01
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,191.17,145.83
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,205.64,156.23
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,220.26,166.7
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,256.68,193.11
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,293.67,219.29
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,373.08,277.04
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,446.85,329.17
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,490.91,359.13
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,535.69,389.36
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,519.9,377.67
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,503.12,365.77
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,533.07,386.36
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,562.82,406.25
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,587.15,422.61
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,599.31,430.92
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,520.31,377.04
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,453.07,330.47
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,426.59,312.36
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,400.2,293.92
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,405.9,298.64
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,411.04,302.81
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,423.56,313.28
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,434.61,322.67
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,392.82,292.83
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,352.12,263.72
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,329.6,248.34
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,307.05,232.65
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,293.21,223.08
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,278.3,212.47
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,226.6,173.6
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,175.81,134.93
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,151.54,116.3
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,128.07,98.02
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,108.0,82.58
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,88.63,67.39
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,106.52,72.37
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,95.36,53.72
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,49.69,25.76
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,23.36,12.3
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,13.82,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.31,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,28.27,18.01
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,64.39,34.7
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,111.84,67.06
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,137.84,97.3
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,139.95,107.15
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,172.15,133.3
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,205.7,159.77
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,239.95,186.23
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,274.99,212.56
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,305.59,235.04
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,335.8,256.65
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,378.78,287.11
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,423.42,317.96
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,489.47,364.83
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,567.57,418.65
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,614.3,448.45
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,662.07,478.61
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,741.19,531.09
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,816.35,579.55
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,831.65,586.75
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,843.97,592.74
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,944.6,660.76
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,1029.86,711.65
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,1039.97,716.68
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,1046.36,720.54
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,1047.97,722.24
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,1045.83,721.86
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,1031.75,714.43
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,1014.24,705.08
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,996.56,696.35
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,975.52,685.56
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,948.87,670.6
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,919.19,653.68
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,883.89,633.73
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,846.03,611.92
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,709.95,520.72
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,571.39,421.7
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,554.38,413.11
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,538.84,404.06
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,471.47,355.57
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,413.8,313.39
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,353.15,268.62
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,294.24,224.34
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,318.22,240.67
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,312.12,229.85
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,251.44,179.5
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,195.72,132.9
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,140.06,87.91
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,92.41,52.39
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,48.33,25.52
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,22.73,11.27
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,13.82,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.73,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,28.07,17.72
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,63.03,35.7
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,110.13,68.46
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,158.8,107.14
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,214.64,153.55
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,178.31,134.64
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,108.02,83.44
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,137.24,106.54
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,167.41,129.57
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,203.9,157.31
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,246.16,188.88
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,287.59,218.93
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,330.71,249.57
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,374.57,280.7
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,420.01,312.42
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,441.81,326.51
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,463.26,340.4
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,522.49,381.01
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,574.49,415.71
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,603.32,434.04
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,632.0,452.31
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,745.68,530.73
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,861.53,607.21
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,855.25,600.67
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,846.51,594.05
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,855.69,600.19
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,862.66,604.8
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,945.05,662.98
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,1012.13,704.65
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,994.01,693.23
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,972.6,680.91
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,943.94,664.88
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,912.51,647.05
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,876.88,627.01
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,838.88,605.21
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,754.48,550.71
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,669.7,492.57
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,624.87,463.99
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,578.75,433.3
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,516.28,389.21
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,458.02,347.17
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,393.6,299.56
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,330.91,252.29
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,326.39,246.94
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,304.21,224.98
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,244.65,175.9
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,190.39,130.79
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,136.35,87.06
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,89.72,52.05
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,45.86,24.68
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,21.96,10.15
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,13.34,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.12,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,25.7,15.74
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,64.98,32.94
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,116.25,67.86
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,143.07,100.73
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,141.29,109.02
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,173.1,135.51
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,206.06,162.25
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,223.85,176.26
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,234.97,184.27
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,240.55,187.85
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,243.8,189.31
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,286.34,220.76
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,330.67,252.56
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,312.88,237.8
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,292.9,221.76
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,329.55,248.39
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,366.93,274.79
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,438.94,326.36
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,523.02,384.64
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,518.02,379.42
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,521.98,381.12
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,623.72,452.97
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,727.47,523.24
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,712.94,512.56
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,685.48,494.62
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,705.75,509.15
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,736.03,529.59
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,733.39,528.4
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,729.27,526.61
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,664.3,483.37
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,610.91,447.48
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,677.97,498.07
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,736.46,541.01
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,707.8,522.27
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,677.84,503.26
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,594.92,444.82
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,524.57,394.4
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,523.74,396.96
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,516.09,393.61
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,444.47,340.46
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,379.2,291.62
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,289.32,223.91
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,210.79,163.71
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,153.19,118.78
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,98.64,75.58
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,83.12,63.44
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,67.69,50.96
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,95.59,63.6
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,91.82,50.57
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,45.08,22.72
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,21.09,8.93
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,12.39,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.19,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,25.6,15.5
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,63.56,33.27
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,113.69,67.56
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,166.17,109.71
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,225.93,159.92
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,199.15,150.98
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,127.12,99.6
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,142.25,111.42
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,157.52,122.76
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,182.03,141.43
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,207.22,160.3
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,238.67,183.43
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,276.67,210.97
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,280.98,212.95
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,278.04,209.77
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,328.28,246.29
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,372.83,277.69
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,394.34,292.04
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,415.93,306.49
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,414.59,304.74
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,412.79,302.83
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,451.88,330.67
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,491.25,358.15
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,609.56,440.84
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,728.27,520.03
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,705.7,503.83
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,693.34,495.56
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,675.72,484.33
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,657.26,472.54
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,674.21,485.54
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,699.19,503.32
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,684.73,494.34
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,668.63,484.61
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,648.13,471.57
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,625.88,457.29
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,575.71,423.2
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,527.01,389.81
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,439.97,328.7
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,366.09,275.6
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,365.24,277.23
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,359.26,274.11
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,277.3,212.44
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,200.98,154.39
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,158.96,122.31
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,118.65,91.02
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,99.38,76.07
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,80.46,60.98
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,62.26,45.93
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,44.27,30.78
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,29.16,17.83
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,13.91,3.21
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,7.15,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,13.41,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,27.1,16.46
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,61.16,35.24
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,106.49,66.9
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,101.2,71.66
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,69.65,53.23
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,84.63,65.61
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,99.68,77.7
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,112.46,87.52
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,125.28,97.16
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,155.57,120.76
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,186.6,144.44
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,217.2,167.14
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,248.61,190.02
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,298.85,227.09
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,345.1,260.38
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,402.57,301.02
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,462.15,342.03
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,510.98,375.83
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,551.69,403.81
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,554.94,404.38
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,557.03,404.51
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,638.42,461.61
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,732.43,524.66
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,690.63,494.41
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,658.27,471.36
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,639.33,458.52
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,619.53,444.96
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,580.14,418.39
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,529.18,383.82
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,532.81,387.33
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,546.23,397.07
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,504.61,368.5
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,473.88,347.53
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,484.41,356.79
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,483.61,357.92
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,556.14,413.3
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,615.17,457.29
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,543.6,406.92
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,483.39,364.49
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,411.76,312.98
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,341.48,261.38
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,273.13,210.15
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,208.0,160.51
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,176.52,136.44
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,146.39,112.93
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,121.06,93.06
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,96.91,73.78
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,101.28,69.76
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,82.72,47.67
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,40.69,21.79
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,18.87,5.16
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,11.44,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,13.07,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,25.86,15.24
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,57.45,35.52
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,98.69,65.58
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,142.98,101.03
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,193.62,142.88
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,187.23,144.34
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,158.0,124.3
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,181.12,142.39
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,204.43,159.91
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,214.43,166.92
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,219.27,169.78
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,274.07,210.94
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,327.11,249.47
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,352.77,267.21
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,378.56,285.0
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,413.85,309.64
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,449.85,334.36
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,500.37,369.81
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,542.78,399.17
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,579.49,424.03
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,616.49,448.88
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,614.97,446.74
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,612.24,444.17
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,615.46,447.15
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,617.9,449.58
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,636.98,463.66
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,655.11,477.0
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,640.19,466.67
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,624.53,456.14
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,629.2,460.43
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,632.34,463.53
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,636.62,467.91
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,648.07,477.01
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,625.41,462.79
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,601.39,447.77
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,568.7,425.82
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,535.35,403.15
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,483.66,366.92
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,427.79,327.13
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,388.57,298.78
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,349.84,270.11
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,303.29,235.16
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,259.18,201.46
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,195.49,152.02
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,142.23,110.51
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,114.99,89.1
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,89.0,68.34
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,65.23,48.67
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,42.42,29.57
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,25.54,14.92
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,8.33,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,4.29,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,10.23,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,20.2,10.48
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,49.56,31.57
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,85.87,59.28
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,127.92,93.0
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,175.96,132.38
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,144.16,111.45
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,94.11,73.0
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,108.28,84.34
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,122.5,95.35
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,149.62,116.54
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,177.29,137.72
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,208.21,160.89
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,239.95,184.23
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,258.99,197.72
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,278.21,211.24
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,285.87,215.96
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,293.36,220.6
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,364.64,272.38
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,429.39,317.82
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,480.76,353.34
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,544.13,396.43
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,580.39,421.23
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,616.66,446.12
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,673.47,484.92
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,741.68,530.06
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,748.9,534.89
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,754.63,539.47
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,831.03,593.48
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,894.42,637.71
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,875.34,625.11
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,854.07,612.05
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,830.99,598.74
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,805.6,583.75
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,770.34,562.33
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,733.81,539.77
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,694.02,513.73
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,653.14,486.51
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,607.89,457.18
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,560.33,425.34
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,494.8,378.23
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,434.25,333.75
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,387.6,298.7
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,347.13,267.23
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,292.41,224.43
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,241.56,183.79
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,190.23,142.46
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,143.69,104.68
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,98.82,68.73
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,60.16,38.89
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,30.63,17.33
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,10.27,0.0
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,5.72,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
