Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,10.96,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,19.4,9.63
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,48.68,30.63
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,85.22,58.34
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,127.23,91.9
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,175.46,131.32
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,139.07,106.96
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,83.83,64.46
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,95.13,73.56
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,106.46,82.35
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,116.89,90.28
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,127.35,98.15
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,140.23,107.63
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,153.16,117.0
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,169.43,129.11
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,185.97,141.28
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,202.34,153.24
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,218.89,165.23
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,267.86,201.41
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,317.58,237.24
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,373.65,277.29
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,420.95,310.38
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,461.68,339.15
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,502.72,367.89
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,539.82,393.26
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,588.84,426.31
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,672.19,484.89
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,765.91,548.23
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,759.07,544.81
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,750.34,541.2
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,842.15,608.41
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,917.98,661.18
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,892.8,645.5
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,864.86,629.11
2016,8,20,14,15,713.0,185.5,1.5,25.5,752.0,828.9,607.96
2016,8,20,14,30,703.0,182.0,1.5,25.0,722.0,790.95,585.28
2016,8,20,14,45,690.0,177.5,1.5,25.0,686.0,747.82,557.18
2016,8,20,15,0,677.0,173.0,1.5,25.0,650.0,703.4,527.39
2016,8,20,15,15,659.5,168.0,1.45,24.5,608.5,654.23,494.2
2016,8,20,15,30,642.0,163.0,1.4,24.0,567.0,604.68,459.92
2016,8,20,15,45,618.0,157.0,1.4,24.0,521.5,550.04,420.49
2016,8,20,16,0,594.0,151.0,1.4,24.0,476.0,496.26,380.63
2016,8,20,16,15,564.5,143.0,1.3,23.0,428.0,435.99,335.78
2016,8,20,16,30,535.0,135.0,1.2,22.0,380.0,381.04,293.42
2016,8,20,16,45,495.0,125.0,1.2,21.5,330.0,322.42,246.73
2016,8,20,17,0,455.0,115.0,1.2,21.0,280.0,267.76,201.95
2016,8,20,17,15,405.5,102.0,1.15,20.5,231.0,211.88,155.66
2016,8,20,17,30,356.0,89.0,1.1,20.0,182.0,161.72,113.96
2016,8,20,17,45,290.0,72.5,1.05,19.5,137.0,111.79,74.16
2016,8,20,18,0,224.0,56.0,1.0,19.0,92.0,70.11,43.14
2016,8,20,18,15,149.0,36.0,0.95,18.0,56.5,33.54,18.43
2016,8,20,18,30,74.0,16.0,0.9,17.0,21.0,12.48,0.0
2016,8,20,18,45,37.0,8.0,0.9,16.5,10.5,7.63,0.0
2016,8,20,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,13.0,0.8,14.5,17.0,12.39,0.0
2016,8,21,6,0,90.0,26.0,0.8,15.0,34.0,21.79,11.2
2016,8,21,6,15,152.5,47.5,0.8,15.5,72.0,52.14,32.27
2016,8,21,6,30,215.0,69.0,0.8,16.0,110.0,91.05,61.18
2016,8,21,6,45,270.5,87.5,0.85,16.5,155.5,134.05,95.47
2016,8,21,7,0,326.0,106.0,0.9,17.0,201.0,185.72,138.05
2016,8,21,7,15,163.0,94.5,0.85,17.5,142.0,143.45,110.15
2016,8,21,7,30,0.0,83.0,0.8,18.0,83.0,77.29,59.14
2016,8,21,7,45,0.0,101.0,0.75,18.5,101.0,94.2,72.9
2016,8,21,8,0,0.0,119.0,0.7,19.0,119.0,111.21,86.31
2016,8,21,8,15,1.5,144.5,0.7,19.5,145.5,136.25,105.96
2016,8,21,8,30,3.0,170.0,0.7,20.0,172.0,161.61,125.49
2016,8,21,8,45,6.0,187.0,0.7,21.0,191.0,180.06,139.04
2016,8,21,9,0,9.0,204.0,0.7,22.0,210.0,198.87,152.66
2016,8,21,9,15,11.0,219.5,0.7,22.5,227.0,215.8,164.92
2016,8,21,9,30,13.0,235.0,0.7,23.0,244.0,232.94,177.21
2016,8,21,9,45,15.5,254.5,0.75,23.5,266.5,254.57,192.84
2016,8,21,10,0,18.0,274.0,0.8,24.0,289.0,276.42,208.45
2016,8,21,10,15,33.0,317.0,0.85,24.0,345.0,342.26,256.96
2016,8,21,10,30,48.0,360.0,0.9,24.0,401.0,401.58,299.57
2016,8,21,10,45,125.0,393.5,0.95,24.5,502.5,521.3,385.21
2016,8,21,11,0,202.0,427.0,1.0,25.0,604.0,633.91,462.33
2016,8,21,11,15,176.5,436.0,1.05,25.0,592.0,622.52,452.82
2016,8,21,11,30,151.0,445.0,1.1,25.0,580.0,609.53,443.44
2016,8,21,11,45,195.0,445.0,1.15,25.5,621.0,655.44,475.23
2016,8,21,12,0,239.0,445.0,1.2,26.0,662.0,700.95,505.78
2016,8,21,12,15,470.5,338.5,1.2,26.0,764.0,846.03,607.24
2016,8,21,12,30,702.0,232.0,1.2,26.0,866.0,969.66,689.31
2016,8,21,12,45,554.0,303.0,1.3,26.0,800.0,886.64,634.02
2016,8,21,13,0,406.0,374.0,1.4,26.0,734.0,806.09,579.93
2016,8,21,13,15,565.0,289.0,1.4,25.5,779.5,865.88,626.16
2016,8,21,13,30,724.0,204.0,1.4,25.0,825.0,920.35,665.11
2016,8,21,13,45,716.0,201.0,1.45,25.0,801.0,891.68,647.38
2016,8,21,14,0,708.0,198.0,1.5,25.0,777.0,860.56,628.88
2016,8,21,14,15,696.5,194.5,1.5,24.5,746.0,823.63,607.0
2016,8,21,14,30,685.0,191.0,1.5,24.0,715.0,784.87,583.45
2016,8,21,14,45,670.5,186.5,1.5,23.5,678.0,741.1,555.52
2016,8,21,15,0,656.0,182.0,1.5,23.0,641.0,696.21,526.18
2016,8,21,15,15,637.0,176.5,1.45,22.5,599.5,646.26,492.13
2016,8,21,15,30,618.0,171.0,1.4,22.0,558.0,596.14,457.13
2016,8,21,15,45,593.5,164.0,1.4,22.0,512.5,541.27,417.2
2016,8,21,16,0,569.0,157.0,1.4,22.0,467.0,484.36,374.76
2016,8,21,16,15,538.5,148.5,1.35,21.5,419.0,427.56,331.6
2016,8,21,16,30,508.0,140.0,1.3,21.0,371.0,373.06,288.89
2016,8,21,16,45,468.0,129.5,1.3,20.5,321.5,315.47,242.78
2016,8,21,17,0,428.0,119.0,1.3,20.0,272.0,261.89,198.72
2016,8,21,17,15,378.5,105.0,1.3,19.0,224.0,206.7,153.23
2016,8,21,17,30,329.0,91.0,1.3,18.0,176.0,157.27,112.26
2016,8,21,17,45,265.5,73.0,1.35,17.5,131.5,108.07,72.75
2016,8,21,18,0,202.0,55.0,1.4,17.0,87.0,66.94,41.77
2016,8,21,18,15,101.0,36.5,1.35,16.5,52.5,33.36,19.07
2016,8,21,18,30,0.0,18.0,1.3,16.0,18.0,16.5,0.0
2016,8,21,18,45,0.0,9.0,1.3,16.0,9.0,8.58,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.0,1.1,14.5,9.0,8.58,0.0
2016,8,22,6,0,0.0,18.0,1.1,15.0,18.0,16.7,7.0
2016,8,22,6,15,0.0,38.0,1.1,15.0,38.0,35.02,23.35
2016,8,22,6,30,0.0,58.0,1.1,15.0,58.0,53.43,39.45
2016,8,22,6,45,6.5,80.0,1.1,15.5,82.0,75.15,57.78
2016,8,22,7,0,13.0,102.0,1.1,16.0,106.0,97.91,76.73
2016,8,22,7,15,22.0,123.0,1.0,16.5,131.0,121.47,95.97
2016,8,22,7,30,31.0,144.0,0.9,17.0,156.0,148.14,117.44
2016,8,22,7,45,45.0,169.0,0.85,17.5,189.5,180.65,143.22
2016,8,22,8,0,59.0,194.0,0.8,18.0,223.0,214.94,169.95
2016,8,22,8,15,80.5,221.0,0.8,18.5,264.5,256.96,202.33
2016,8,22,8,30,102.0,248.0,0.8,19.0,306.0,301.37,235.9
2016,8,22,8,45,109.5,271.0,0.8,20.0,338.0,334.9,259.84
2016,8,22,9,0,117.0,294.0,0.8,21.0,370.0,375.68,288.6
2016,8,22,9,15,222.0,302.5,0.8,21.5,458.5,468.47,357.31
2016,8,22,9,30,327.0,311.0,0.8,22.0,547.0,577.8,434.84
2016,8,22,9,45,344.0,323.5,0.85,22.5,582.5,618.95,461.59
2016,8,22,10,0,361.0,336.0,0.9,23.0,618.0,660.22,488.67
2016,8,22,10,15,427.0,322.0,0.95,23.0,668.0,726.62,534.54
2016,8,22,10,30,493.0,308.0,1.0,23.0,718.0,787.16,575.7
2016,8,22,10,45,586.5,268.0,1.05,23.5,767.5,850.37,617.96
2016,8,22,11,0,680.0,228.0,1.1,24.0,817.0,913.72,658.94
2016,8,22,11,15,684.5,229.5,1.15,24.0,831.0,932.15,670.14
2016,8,22,11,30,689.0,231.0,1.2,24.0,845.0,947.77,680.2
2016,8,22,11,45,695.5,229.5,1.25,24.5,853.0,959.35,686.52
2016,8,22,12,0,702.0,228.0,1.3,25.0,861.0,967.92,691.07
2016,8,22,12,15,701.5,227.5,1.3,25.0,859.5,967.38,690.6
2016,8,22,12,30,701.0,227.0,1.3,25.0,858.0,963.7,688.4
2016,8,22,12,45,667.0,244.5,1.35,25.0,840.0,942.12,675.81
2016,8,22,13,0,633.0,262.0,1.4,25.0,822.0,917.84,660.76
2016,8,22,13,15,627.5,259.5,1.4,24.5,806.0,899.0,650.54
2016,8,22,13,30,622.0,257.0,1.4,24.0,790.0,877.64,638.55
2016,8,22,13,45,620.0,250.0,1.45,24.0,768.0,852.64,623.67
2016,8,22,14,0,618.0,243.0,1.5,24.0,746.0,825.23,607.04
2016,8,22,14,15,606.5,238.5,1.5,23.5,716.5,789.76,585.23
2016,8,22,14,30,595.0,234.0,1.5,23.0,687.0,752.74,562.04
2016,8,22,14,45,585.5,225.0,1.5,23.0,652.5,708.59,532.69
2016,8,22,15,0,576.0,216.0,1.5,23.0,618.0,666.27,504.04
2016,8,22,15,15,570.0,198.5,1.45,22.5,575.0,616.83,470.55
2016,8,22,15,30,564.0,181.0,1.4,22.0,532.0,566.36,435.48
2016,8,22,15,45,476.5,190.0,1.4,22.0,470.5,491.8,380.09
2016,8,22,16,0,389.0,199.0,1.4,22.0,409.0,424.48,329.14
2016,8,22,16,15,349.5,184.5,1.35,21.5,359.5,362.02,281.91
2016,8,22,16,30,310.0,170.0,1.3,21.0,310.0,308.67,240.46
2016,8,22,16,45,339.0,149.5,1.3,20.5,285.0,280.3,217.04
2016,8,22,17,0,368.0,129.0,1.3,20.0,260.0,250.88,191.24
2016,8,22,17,15,321.5,112.0,1.25,19.0,213.0,195.25,145.58
2016,8,22,17,30,275.0,95.0,1.2,18.0,166.0,147.8,106.47
2016,8,22,17,45,221.0,74.5,1.15,17.5,123.0,101.76,69.38
2016,8,22,18,0,167.0,54.0,1.1,17.0,80.0,62.69,39.62
2016,8,22,18,15,105.0,33.0,1.0,16.5,47.0,30.28,16.44
2016,8,22,18,30,43.0,12.0,0.9,16.0,14.0,10.25,0.0
2016,8,22,18,45,21.5,6.0,0.85,16.0,7.0,5.72,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,13.5,0.8,14.5,18.0,12.87,0.0
2016,8,23,6,0,112.0,27.0,0.8,15.0,36.0,22.56,11.02
2016,8,23,6,15,188.5,46.0,0.75,15.5,75.0,52.98,31.62
2016,8,23,6,30,265.0,65.0,0.7,16.0,114.0,94.52,61.78
2016,8,23,6,45,327.5,80.0,0.7,17.0,160.5,139.42,97.26
2016,8,23,7,0,390.0,95.0,0.7,18.0,207.0,191.99,140.32
2016,8,23,7,15,195.0,95.5,0.65,18.5,151.5,154.8,118.07
2016,8,23,7,30,0.0,96.0,0.6,19.0,96.0,89.49,68.9
2016,8,23,7,45,0.0,112.5,0.6,19.5,112.5,105.08,81.45
2016,8,23,8,0,0.0,129.0,0.6,20.0,129.0,120.73,93.62
2016,8,23,8,15,0.0,142.5,0.6,20.5,142.5,133.6,103.36
2016,8,23,8,30,0.0,156.0,0.6,21.0,156.0,146.51,113.0
2016,8,23,8,45,3.5,177.0,0.65,21.5,179.5,168.95,130.09
2016,8,23,9,0,7.0,198.0,0.7,22.0,203.0,191.82,147.26
2016,8,23,9,15,8.0,208.5,0.7,22.5,214.5,203.07,155.18
2016,8,23,9,30,9.0,219.0,0.7,23.0,226.0,214.41,163.16
2016,8,23,9,45,20.5,264.5,0.75,23.5,280.5,268.67,203.72
2016,8,23,10,0,32.0,310.0,0.8,24.0,335.0,333.31,250.73
2016,8,23,10,15,71.5,353.5,0.8,24.5,412.0,414.63,309.25
2016,8,23,10,30,111.0,397.0,0.8,25.0,489.0,498.57,367.61
2016,8,23,10,45,226.5,394.5,0.85,25.5,588.0,618.98,451.91
2016,8,23,11,0,342.0,392.0,0.9,26.0,687.0,744.4,535.8
2016,8,23,11,15,530.0,304.5,0.95,26.0,771.0,855.39,611.86
2016,8,23,11,30,718.0,217.0,1.0,26.0,855.0,962.42,681.82
2016,8,23,11,45,724.0,215.5,1.05,26.5,863.0,973.65,686.61
2016,8,23,12,0,730.0,214.0,1.1,27.0,871.0,981.76,690.84
2016,8,23,12,15,730.0,214.0,1.1,27.0,870.0,982.2,690.99
2016,8,23,12,30,730.0,214.0,1.1,27.0,869.0,979.4,689.37
2016,8,23,12,45,747.0,201.0,1.15,27.0,865.5,976.56,688.74
2016,8,23,13,0,764.0,188.0,1.2,27.0,862.0,964.32,682.38
2016,8,23,13,15,759.0,186.5,1.2,27.0,845.0,945.32,671.16
2016,8,23,13,30,754.0,185.0,1.2,27.0,828.0,928.6,661.5
2016,8,23,13,45,749.5,181.0,1.25,27.0,804.5,901.32,645.91
2016,8,23,14,0,745.0,177.0,1.3,27.0,781.0,871.32,628.55
2016,8,23,14,15,734.5,174.0,1.3,26.5,750.5,834.6,607.24
2016,8,23,14,30,724.0,171.0,1.3,26.0,720.0,795.86,584.38
2016,8,23,14,45,712.5,166.0,1.35,26.0,683.5,752.46,557.46
2016,8,23,15,0,701.0,161.0,1.4,26.0,647.0,707.6,528.11
2016,8,23,15,15,683.0,156.5,1.4,25.5,605.5,657.43,494.81
2016,8,23,15,30,665.0,152.0,1.4,25.0,564.0,606.87,460.29
2016,8,23,15,45,644.5,145.0,1.4,24.5,518.5,552.17,421.74
2016,8,23,16,0,624.0,138.0,1.4,24.0,473.0,497.96,382.26
2016,8,23,16,15,593.5,131.0,1.35,23.5,424.0,439.48,338.01
2016,8,23,16,30,563.0,124.0,1.3,23.0,375.0,383.17,294.02
2016,8,23,16,45,526.5,114.0,1.3,22.5,325.5,321.65,244.89
2016,8,23,17,0,490.0,104.0,1.3,22.0,276.0,266.44,199.32
2016,8,23,17,15,438.0,92.5,1.25,21.0,226.5,209.46,152.19
2016,8,23,17,30,386.0,81.0,1.2,20.0,177.0,158.47,109.87
2016,8,23,17,45,318.0,65.5,1.2,19.5,132.0,107.69,69.41
2016,8,23,18,0,250.0,50.0,1.2,19.0,87.0,65.42,38.36
2016,8,23,18,15,161.0,32.0,1.15,18.5,52.0,29.19,14.55
2016,8,23,18,30,72.0,14.0,1.1,18.0,17.0,10.99,0.0
2016,8,23,18,45,36.0,7.0,1.1,17.5,8.5,6.67,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,81.0,13.5,0.85,14.5,20.0,12.87,0.0
2016,8,24,6,0,162.0,27.0,0.8,15.0,40.0,21.44,9.71
2016,8,24,6,15,252.5,43.0,0.75,15.5,80.5,54.56,30.69
2016,8,24,6,30,343.0,59.0,0.7,16.0,121.0,99.13,62.14
2016,8,24,6,45,409.5,71.0,0.7,16.5,169.5,146.78,100.11
2016,8,24,7,0,476.0,83.0,0.7,17.0,218.0,202.5,146.54
2016,8,24,7,15,238.0,82.5,0.65,17.5,150.0,158.43,120.51
2016,8,24,7,30,0.0,82.0,0.6,18.0,82.0,76.37,58.34
2016,8,24,7,45,0.0,97.5,0.6,18.5,97.5,90.94,70.24
2016,8,24,8,0,0.0,113.0,0.6,19.0,113.0,105.59,81.77
2016,8,24,8,15,0.0,133.0,0.6,19.5,133.0,124.59,96.61
2016,8,24,8,30,0.0,153.0,0.6,20.0,153.0,143.68,111.26
2016,8,24,8,45,5.0,180.5,0.65,21.0,184.0,173.34,133.86
2016,8,24,9,0,10.0,208.0,0.7,22.0,215.0,203.66,156.48
2016,8,24,9,15,15.5,233.5,0.7,22.5,244.5,233.01,178.21
2016,8,24,9,30,21.0,259.0,0.7,23.0,274.0,262.95,200.03
2016,8,24,9,45,24.0,279.0,0.75,23.5,297.0,285.93,216.4
2016,8,24,10,0,27.0,299.0,0.8,24.0,320.0,318.02,239.31
2016,8,24,10,15,54.5,341.5,0.85,24.0,386.0,387.41,290.17
2016,8,24,10,30,82.0,384.0,0.9,24.0,452.0,458.75,341.08
2016,8,24,10,45,185.0,395.0,0.95,24.5,553.5,580.83,427.78
2016,8,24,11,0,288.0,406.0,1.0,25.0,655.0,707.55,513.64
2016,8,24,11,15,396.0,374.0,1.0,25.0,721.5,785.76,566.49
2016,8,24,11,30,504.0,342.0,1.0,25.0,788.0,876.44,626.25
2016,8,24,11,45,518.0,332.0,1.05,25.5,793.5,885.28,630.6
2016,8,24,12,0,532.0,322.0,1.1,26.0,799.0,891.78,634.56
2016,8,24,12,15,686.0,237.5,1.15,26.0,852.0,962.68,683.74
2016,8,24,12,30,840.0,153.0,1.2,26.0,905.0,1019.9,719.14
2016,8,24,12,45,828.5,158.0,1.25,26.0,892.5,1006.98,711.54
2016,8,24,13,0,817.0,163.0,1.3,26.0,880.0,990.73,702.85
2016,8,24,13,15,812.0,161.5,1.3,26.0,863.0,970.86,691.16
2016,8,24,13,30,807.0,160.0,1.3,26.0,846.0,947.83,677.56
2016,8,24,13,45,799.5,158.5,1.35,26.0,821.5,919.46,661.33
2016,8,24,14,0,792.0,157.0,1.4,26.0,797.0,888.34,643.23
2016,8,24,14,15,782.0,154.5,1.4,25.5,766.0,851.46,621.82
2016,8,24,14,30,772.0,152.0,1.4,25.0,735.0,812.36,598.71
2016,8,24,14,45,759.5,148.5,1.4,25.0,697.5,770.8,572.49
2016,8,24,15,0,747.0,145.0,1.4,25.0,660.0,724.86,542.76
2016,8,24,15,15,730.0,141.0,1.4,24.5,617.5,673.94,508.94
2016,8,24,15,30,713.0,137.0,1.4,24.0,575.0,622.42,473.7
2016,8,24,15,45,692.0,131.0,1.45,23.5,528.5,566.1,434.18
2016,8,24,16,0,671.0,125.0,1.5,23.0,482.0,510.2,393.49
2016,8,24,16,15,525.5,139.5,1.45,22.5,402.0,409.9,317.41
2016,8,24,16,30,380.0,154.0,1.4,22.0,322.0,327.56,253.8
2016,8,24,16,45,459.0,124.5,1.4,21.5,302.0,304.95,234.06
2016,8,24,17,0,538.0,95.0,1.4,21.0,282.0,274.75,205.74
2016,8,24,17,15,484.5,85.0,1.4,20.0,231.5,215.74,156.37
2016,8,24,17,30,431.0,75.0,1.4,19.0,181.0,161.24,110.74
2016,8,24,17,45,358.0,61.5,1.4,18.5,135.0,109.0,68.97
2016,8,24,18,0,285.0,48.0,1.4,18.0,89.0,65.82,37.57
2016,8,24,18,15,184.0,31.0,1.35,17.5,53.0,28.26,13.47
2016,8,24,18,30,83.0,14.0,1.3,17.0,17.0,13.34,0.0
2016,8,24,18,45,41.5,7.0,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,92.5,13.0,1.05,14.5,20.0,12.39,0.0
2016,8,25,6,0,185.0,26.0,1.1,15.0,40.0,20.7,8.62
2016,8,25,6,15,283.5,40.0,1.05,15.5,81.0,54.01,29.11
2016,8,25,6,30,382.0,54.0,1.0,16.0,122.0,100.93,61.92
2016,8,25,6,45,454.0,63.0,1.0,16.5,171.0,149.38,100.53
2016,8,25,7,0,526.0,72.0,1.0,17.0,220.0,206.59,148.53
2016,8,25,7,15,263.0,68.0,0.95,17.5,142.0,152.16,115.1
2016,8,25,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.41
2016,8,25,7,45,0.0,74.0,0.85,18.5,74.0,68.87,52.08
2016,8,25,8,0,0.0,84.0,0.8,19.0,84.0,78.23,59.48
2016,8,25,8,15,0.0,105.0,0.8,19.5,105.0,98.03,75.29
2016,8,25,8,30,0.0,126.0,0.8,20.0,126.0,117.95,90.89
2016,8,25,8,45,0.0,134.0,0.8,20.5,134.0,125.58,96.45
2016,8,25,9,0,0.0,142.0,0.8,21.0,142.0,133.22,102.02
2016,8,25,9,15,1.0,157.0,0.8,21.5,158.0,148.34,113.44
2016,8,25,9,30,2.0,172.0,0.8,22.0,174.0,163.6,124.82
2016,8,25,9,45,4.0,185.0,0.85,22.5,188.5,177.89,135.41
2016,8,25,10,0,6.0,198.0,0.9,23.0,203.0,192.36,146.07
2016,8,25,10,15,8.0,214.0,0.9,23.0,221.0,209.91,159.23
2016,8,25,10,30,10.0,230.0,0.9,23.0,239.0,227.61,172.41
2016,8,25,10,45,12.0,250.0,0.95,23.5,261.0,249.35,188.26
2016,8,25,11,0,14.0,270.0,1.0,24.0,283.0,271.22,204.03
2016,8,25,11,15,16.5,289.0,1.05,24.0,304.0,292.7,219.83
2016,8,25,11,30,19.0,308.0,1.1,24.0,325.0,314.25,235.61
2016,8,25,11,45,19.5,309.0,1.15,24.5,327.0,315.95,236.33
2016,8,25,12,0,20.0,310.0,1.2,25.0,329.0,317.56,237.11
2016,8,25,12,15,35.0,352.5,1.2,25.0,385.0,387.64,288.32
2016,8,25,12,30,50.0,395.0,1.2,25.0,441.0,446.93,330.5
2016,8,25,12,45,153.5,409.0,1.2,25.0,545.0,576.41,423.94
2016,8,25,13,0,257.0,423.0,1.2,25.0,649.0,702.34,510.81
2016,8,25,13,15,259.0,413.5,1.2,25.0,637.0,689.2,501.24
2016,8,25,13,30,261.0,404.0,1.2,25.0,625.0,674.78,492.24
2016,8,25,13,45,171.5,389.0,1.25,25.0,532.5,558.28,411.59
2016,8,25,14,0,82.0,374.0,1.3,25.0,440.0,446.58,332.14
2016,8,25,14,15,444.5,254.0,1.3,24.5,590.0,661.82,495.71
2016,8,25,14,30,807.0,134.0,1.3,24.0,740.0,822.2,608.71
2016,8,25,14,45,628.5,194.0,1.3,23.5,651.0,713.6,534.12
2016,8,25,15,0,450.0,254.0,1.3,23.0,562.0,608.95,460.02
2016,8,25,15,15,602.0,186.5,1.3,22.5,571.5,629.16,479.46
2016,8,25,15,30,754.0,119.0,1.3,22.0,581.0,628.77,482.4
2016,8,25,15,45,547.0,161.5,1.3,22.0,482.5,504.42,389.56
2016,8,25,16,0,340.0,204.0,1.3,22.0,384.0,395.72,306.99
2016,8,25,16,15,230.5,193.0,1.25,21.5,309.5,309.78,241.6
2016,8,25,16,30,121.0,182.0,1.2,21.0,235.0,231.81,181.24
2016,8,25,16,45,112.5,160.0,1.2,20.5,204.0,198.83,155.39
2016,8,25,17,0,104.0,138.0,1.2,20.0,173.0,166.85,129.58
2016,8,25,17,15,92.5,115.0,1.2,19.0,142.0,134.24,103.02
2016,8,25,17,30,81.0,92.0,1.2,18.0,111.0,103.19,77.34
2016,8,25,17,45,64.5,70.0,1.2,17.5,83.0,74.04,53.21
2016,8,25,18,0,48.0,48.0,1.2,17.0,55.0,47.33,31.4
2016,8,25,18,15,24.0,29.0,1.15,16.5,32.5,26.32,13.11
2016,8,25,18,30,0.0,10.0,1.1,16.0,10.0,9.53,0.0
2016,8,25,18,45,0.0,5.0,1.05,15.5,5.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,0.85,14.5,21.0,11.91,0.0
2016,8,26,6,0,228.0,25.0,0.9,15.0,42.0,20.61,7.9
2016,8,26,6,15,335.5,37.0,0.9,15.5,85.0,55.62,28.6
2016,8,26,6,30,443.0,49.0,0.9,16.0,128.0,104.09,61.82
2016,8,26,6,45,511.5,57.5,0.9,16.5,178.0,155.21,102.9
2016,8,26,7,0,580.0,66.0,0.9,17.0,228.0,214.62,153.14
2016,8,26,7,15,290.0,65.0,0.9,17.5,146.0,157.86,119.1
2016,8,26,7,30,0.0,64.0,0.9,18.0,64.0,59.52,44.41
2016,8,26,7,45,0.0,93.0,0.9,18.5,93.0,86.73,66.86
2016,8,26,8,0,0.0,122.0,0.9,19.0,122.0,114.18,88.87
2016,8,26,8,15,4.0,152.0,0.9,19.5,154.5,144.99,113.18
2016,8,26,8,30,8.0,182.0,0.9,20.0,187.0,176.46,137.54
2016,8,26,8,45,6.5,185.5,0.9,20.5,190.0,179.27,138.94
2016,8,26,9,0,5.0,189.0,0.9,21.0,193.0,181.92,140.32
2016,8,26,9,15,8.5,209.5,0.95,21.5,216.0,204.63,157.42
2016,8,26,9,30,12.0,230.0,1.0,22.0,239.0,227.72,174.53
2016,8,26,9,45,27.5,276.5,1.05,22.5,297.5,294.64,224.82
2016,8,26,10,0,43.0,323.0,1.1,23.0,356.0,356.94,270.22
2016,8,26,10,15,43.5,336.0,1.1,23.0,370.5,372.55,280.83
2016,8,26,10,30,44.0,349.0,1.1,23.0,385.0,388.07,291.63
2016,8,26,10,45,49.0,365.0,1.15,23.5,406.5,410.86,307.38
2016,8,26,11,0,54.0,381.0,1.2,24.0,428.0,433.74,323.03
2016,8,26,11,15,57.5,391.5,1.2,24.0,442.0,449.38,333.85
2016,8,26,11,30,61.0,402.0,1.2,24.0,456.0,464.87,344.6
2016,8,26,11,45,52.5,394.0,1.25,24.0,441.0,448.62,332.81
2016,8,26,12,0,44.0,386.0,1.3,24.0,426.0,431.98,320.94
2016,8,26,12,15,41.0,379.5,1.3,24.0,416.5,422.16,313.95
2016,8,26,12,30,38.0,373.0,1.3,24.0,407.0,412.11,306.78
2016,8,26,12,45,65.5,396.0,1.35,24.0,454.0,463.18,344.51
2016,8,26,13,0,93.0,419.0,1.4,24.0,501.0,513.47,380.84
2016,8,26,13,15,94.5,411.0,1.4,24.0,492.5,504.69,374.65
2016,8,26,13,30,96.0,403.0,1.4,24.0,484.0,495.46,368.6
2016,8,26,13,45,77.0,379.0,1.4,24.0,443.0,450.09,336.28
2016,8,26,14,0,58.0,355.0,1.4,24.0,402.0,405.55,304.39
2016,8,26,14,15,68.5,347.5,1.4,23.5,400.5,404.65,305.39
2016,8,26,14,30,79.0,340.0,1.4,23.0,399.0,402.83,305.47
2016,8,26,14,45,93.0,326.0,1.4,23.0,392.0,396.04,301.46
2016,8,26,15,0,107.0,312.0,1.4,23.0,385.0,387.9,296.42
2016,8,26,15,15,106.5,291.0,1.35,22.5,359.5,360.91,277.42
2016,8,26,15,30,106.0,270.0,1.3,22.0,334.0,333.8,258.13
2016,8,26,15,45,68.0,234.5,1.3,22.0,275.0,269.28,209.0
2016,8,26,16,0,30.0,199.0,1.3,22.0,216.0,208.91,162.38
2016,8,26,16,15,20.5,174.5,1.25,21.5,185.5,174.66,136.17
2016,8,26,16,30,11.0,150.0,1.2,21.0,155.0,145.73,113.69
2016,8,26,16,45,6.5,131.5,1.2,20.5,134.0,125.64,98.02
2016,8,26,17,0,2.0,113.0,1.2,20.0,113.0,106.15,82.56
2016,8,26,17,15,1.0,92.5,1.1,19.0,92.5,86.33,66.58
2016,8,26,17,30,0.0,72.0,1.0,18.0,72.0,66.77,50.42
2016,8,26,17,45,0.0,53.0,0.95,17.5,53.0,49.02,35.3
2016,8,26,18,0,0.0,34.0,0.9,17.0,34.0,31.49,20.16
2016,8,26,18,15,0.0,19.5,0.85,16.5,19.5,18.1,6.8
2016,8,26,18,30,0.0,5.0,0.8,16.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,0.8,15.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,4.0,0.95,14.5,4.0,3.81,0.0
2016,8,27,6,0,0.0,8.0,1.0,15.0,8.0,7.4,0.0
2016,8,27,6,15,0.0,18.0,1.0,15.0,18.0,16.68,8.05
2016,8,27,6,30,0.0,28.0,1.0,15.0,28.0,25.98,16.29
2016,8,27,6,45,0.0,40.5,1.0,15.5,40.5,37.62,26.38
2016,8,27,7,0,0.0,53.0,1.0,16.0,53.0,49.27,36.33
2016,8,27,7,15,0.0,65.5,0.95,16.5,65.5,60.93,46.11
2016,8,27,7,30,0.0,78.0,0.9,17.0,78.0,72.63,55.71
2016,8,27,7,45,0.0,90.5,0.9,17.5,90.5,84.38,65.17
2016,8,27,8,0,0.0,103.0,0.9,18.0,103.0,96.18,74.5
2016,8,27,8,15,0.0,118.0,0.85,18.5,118.0,110.39,85.65
2016,8,27,8,30,0.0,133.0,0.8,19.0,133.0,124.67,96.66
2016,8,27,8,45,1.5,155.5,0.8,19.5,156.5,147.18,114.12
2016,8,27,9,0,3.0,178.0,0.8,20.0,180.0,169.96,131.49
2016,8,27,9,15,8.0,206.5,0.8,20.5,212.5,201.42,155.45
2016,8,27,9,30,13.0,235.0,0.8,21.0,245.0,233.48,179.42
2016,8,27,9,45,20.0,265.0,0.85,21.5,280.5,269.22,205.93
2016,8,27,10,0,27.0,295.0,0.9,22.0,316.0,314.66,239.2
2016,8,27,10,15,49.5,335.0,0.9,22.0,375.5,377.16,285.17
2016,8,27,10,30,72.0,375.0,0.9,22.0,435.0,441.26,331.2
2016,8,27,10,45,65.0,379.5,0.95,22.5,434.5,441.47,329.85
2016,8,27,11,0,58.0,384.0,1.0,23.0,434.0,441.09,328.62
2016,8,27,11,15,132.5,409.0,1.05,23.0,525.0,553.8,410.25
2016,8,27,11,30,207.0,434.0,1.1,23.0,616.0,656.47,481.73
2016,8,27,11,45,521.0,295.0,1.15,23.0,757.0,850.92,620.12
2016,8,27,12,0,835.0,156.0,1.2,23.0,898.0,1021.19,730.14
2016,8,27,12,15,834.5,155.5,1.2,23.0,896.5,1020.37,727.29
2016,8,27,12,30,834.0,155.0,1.2,23.0,895.0,1015.96,724.69
2016,8,27,12,45,836.0,152.0,1.25,23.0,886.5,1007.84,720.82
2016,8,27,13,0,838.0,149.0,1.3,23.0,878.0,996.13,714.83
2016,8,27,13,15,833.0,148.0,1.3,23.0,860.5,976.23,702.95
2016,8,27,13,30,828.0,147.0,1.3,23.0,843.0,953.1,689.16
2016,8,27,13,45,826.5,142.5,1.35,23.0,820.0,926.39,673.85
2016,8,27,14,0,825.0,138.0,1.4,23.0,797.0,896.54,656.42
2016,8,27,14,15,815.5,135.5,1.35,22.5,765.0,858.89,633.66
2016,8,27,14,30,806.0,133.0,1.3,22.0,733.0,818.89,609.19
2016,8,27,14,45,798.5,128.0,1.3,22.0,696.5,775.75,581.77
2016,8,27,15,0,791.0,123.0,1.3,22.0,660.0,730.57,552.62
2016,8,27,15,15,774.5,119.5,1.3,21.5,617.0,678.81,518.59
2016,8,27,15,30,758.0,116.0,1.3,21.0,574.0,626.29,482.22
2016,8,27,15,45,739.5,111.0,1.3,20.5,527.5,571.24,442.78
2016,8,27,16,0,721.0,106.0,1.3,20.0,481.0,515.3,401.25
2016,8,27,16,15,692.0,100.5,1.25,19.5,430.5,454.01,353.89
2016,8,27,16,30,663.0,95.0,1.2,19.0,380.0,394.55,306.28
2016,8,27,16,45,625.0,88.0,1.2,19.0,328.5,332.32,254.66
2016,8,27,17,0,587.0,81.0,1.2,19.0,277.0,273.68,204.56
2016,8,27,17,15,531.5,72.5,1.15,18.5,226.0,212.92,152.8
2016,8,27,17,30,476.0,64.0,1.1,18.0,175.0,158.53,106.57
2016,8,27,17,45,395.0,52.5,1.05,17.5,128.5,104.52,63.68
2016,8,27,18,0,314.0,41.0,1.0,17.0,82.0,60.67,32.6
2016,8,27,18,15,196.0,25.5,0.95,16.5,47.0,22.09,9.16
2016,8,27,18,30,78.0,10.0,0.9,16.0,12.0,9.53,0.0
2016,8,27,18,45,39.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,83.0,11.5,0.85,13.5,17.5,10.96,0.0
2016,8,28,6,0,166.0,23.0,0.8,14.0,35.0,18.35,4.9
2016,8,28,6,15,266.0,38.5,0.75,14.5,76.0,51.95,27.88
2016,8,28,6,30,366.0,54.0,0.7,15.0,117.0,98.19,60.42
2016,8,28,6,45,440.5,64.5,0.7,15.5,166.5,148.99,100.95
2016,8,28,7,0,515.0,75.0,0.7,16.0,216.0,207.62,149.98
2016,8,28,7,15,268.5,105.0,0.65,16.5,180.0,188.19,144.4
2016,8,28,7,30,22.0,135.0,0.6,17.0,144.0,134.82,106.36
2016,8,28,7,45,44.5,162.5,0.55,17.5,183.0,175.16,138.74
2016,8,28,8,0,67.0,190.0,0.5,18.0,222.0,216.21,170.75
2016,8,28,8,15,56.0,206.5,0.5,18.5,235.0,230.63,181.18
2016,8,28,8,30,45.0,223.0,0.5,19.0,248.0,243.82,190.46
2016,8,28,8,45,90.0,255.5,0.55,20.0,311.0,308.4,239.42
2016,8,28,9,0,135.0,288.0,0.6,21.0,374.0,384.55,295.21
2016,8,28,9,15,156.0,308.5,0.65,21.5,414.0,428.27,326.08
2016,8,28,9,30,177.0,329.0,0.7,22.0,454.0,473.46,357.72
2016,8,28,9,45,212.5,343.0,0.75,22.5,501.0,525.08,393.78
2016,8,28,10,0,248.0,357.0,0.8,23.0,548.0,588.35,437.01
2016,8,28,10,15,558.0,241.5,0.85,23.5,691.0,764.01,562.77
2016,8,28,10,30,868.0,126.0,0.9,24.0,834.0,937.77,673.94
2016,8,28,10,45,874.5,127.0,0.95,24.5,856.0,966.32,688.21
2016,8,28,11,0,881.0,128.0,1.0,25.0,878.0,991.73,702.5
2016,8,28,11,15,884.0,128.5,1.05,25.0,892.5,1009.89,713.76
2016,8,28,11,30,887.0,129.0,1.1,25.0,907.0,1024.53,723.04
2016,8,28,11,45,888.5,129.5,1.15,25.0,913.0,1034.07,729.37
2016,8,28,12,0,890.0,130.0,1.2,25.0,919.0,1039.94,733.63
2016,8,28,12,15,889.5,130.0,1.2,25.0,917.0,1039.58,733.32
2016,8,28,12,30,889.0,130.0,1.2,25.0,915.0,1035.51,730.96
2016,8,28,12,45,902.0,121.0,1.3,25.0,909.5,1031.77,730.77
2016,8,28,13,0,915.0,112.0,1.4,25.0,904.0,1023.97,728.08
2016,8,28,13,15,910.5,111.0,1.4,24.5,886.5,1003.6,717.41
2016,8,28,13,30,906.0,110.0,1.4,24.0,869.0,979.74,704.7
2016,8,28,13,45,900.0,109.0,1.4,24.0,843.5,951.14,687.62
2016,8,28,14,0,894.0,108.0,1.4,24.0,818.0,919.4,668.51
2016,8,28,14,15,885.5,106.0,1.35,23.5,786.0,881.48,645.89
2016,8,28,14,30,877.0,104.0,1.3,23.0,754.0,840.95,621.38
2016,8,28,14,45,865.5,102.0,1.3,23.0,715.5,795.66,592.86
2016,8,28,15,0,854.0,100.0,1.3,23.0,677.0,748.44,562.67
2016,8,28,15,15,838.5,97.5,1.25,22.5,633.0,699.47,531.34
2016,8,28,15,30,823.0,95.0,1.2,22.0,589.0,645.71,494.1
2016,8,28,15,45,802.5,92.0,1.15,22.0,540.5,587.68,451.58
2016,8,28,16,0,782.0,89.0,1.1,22.0,492.0,529.74,407.84
2016,8,28,16,15,754.5,84.5,1.05,21.5,441.0,467.21,360.0
2016,8,28,16,30,727.0,80.0,1.0,21.0,390.0,406.22,311.53
2016,8,28,16,45,687.5,75.0,1.0,20.5,337.0,341.6,258.82
2016,8,28,17,0,648.0,70.0,1.0,20.0,284.0,280.92,207.54
2016,8,28,17,15,592.5,63.0,0.95,19.0,231.5,218.11,154.29
2016,8,28,17,30,537.0,56.0,0.9,18.0,179.0,161.59,106.31
2016,8,28,17,45,449.5,46.5,0.9,17.5,131.0,105.03,61.63
2016,8,28,18,0,362.0,37.0,0.9,17.0,83.0,59.4,29.96
2016,8,28,18,15,225.5,23.5,0.85,16.5,47.5,20.52,6.73
2016,8,28,18,30,89.0,10.0,0.8,16.0,12.0,9.53,0.0
2016,8,28,18,45,44.5,5.0,0.8,15.5,6.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,45,108.5,11.5,1.3,12.5,18.5,10.96,0.0
2016,8,29,6,0,217.0,23.0,1.4,13.0,37.0,19.08,4.26
2016,8,29,6,15,330.0,35.0,1.4,13.5,79.5,53.88,27.29
2016,8,29,6,30,443.0,47.0,1.4,14.0,122.0,102.81,61.12
2016,8,29,6,45,513.5,55.0,1.45,14.5,172.0,153.93,102.66
2016,8,29,7,0,584.0,63.0,1.5,15.0,222.0,213.58,153.84
2016,8,29,7,15,292.0,72.0,1.45,15.5,151.5,166.23,127.21
2016,8,29,7,30,0.0,81.0,1.4,16.0,81.0,75.47,58.19
2016,8,29,7,45,0.0,103.5,1.4,16.5,103.5,96.71,75.73
2016,8,29,8,0,0.0,126.0,1.4,17.0,126.0,118.09,92.91
2016,8,29,8,15,7.5,160.0,1.4,17.0,164.0,154.77,122.51
2016,8,29,8,30,15.0,194.0,1.4,17.0,202.0,192.55,152.51
2016,8,29,8,45,36.5,231.0,1.4,17.5,253.5,249.11,196.81
2016,8,29,9,0,58.0,268.0,1.4,18.0,305.0,303.68,238.52
2016,8,29,9,15,115.0,298.0,1.3,18.5,377.0,387.45,302.03
2016,8,29,9,30,172.0,328.0,1.2,19.0,449.0,468.97,361.65
2016,8,29,9,45,246.5,333.5,1.2,20.0,516.5,552.88,421.41
2016,8,29,10,0,321.0,339.0,1.2,21.0,584.0,632.86,476.52
2016,8,29,10,15,424.5,314.0,1.2,21.5,651.0,720.24,536.98
2016,8,29,10,30,528.0,289.0,1.2,22.0,718.0,803.61,593.04
2016,8,29,10,45,727.0,192.5,1.2,22.5,800.5,909.01,663.13
2016,8,29,11,0,926.0,96.0,1.2,23.0,883.0,1001.45,718.56
2016,8,29,11,15,929.0,97.0,1.2,23.5,897.5,1020.81,727.45
2016,8,29,11,30,932.0,98.0,1.2,24.0,912.0,1036.49,735.06
2016,8,29,11,45,934.0,97.5,1.25,24.5,918.0,1045.77,739.77
2016,8,29,12,0,936.0,97.0,1.3,25.0,924.0,1051.2,742.3
2016,8,29,12,15,935.5,97.0,1.35,25.0,922.5,1050.76,742.85
2016,8,29,12,30,935.0,97.0,1.4,25.0,921.0,1046.43,741.19
2016,8,29,12,45,923.5,102.5,1.45,25.0,908.0,1033.2,734.17
2016,8,29,13,0,912.0,108.0,1.5,25.0,895.0,1016.36,725.05
2016,8,29,13,15,908.0,107.0,1.55,24.5,877.5,996.43,715.45
2016,8,29,13,30,904.0,106.0,1.6,24.0,860.0,973.0,703.58
2016,8,29,13,45,899.5,104.0,1.65,24.0,835.0,944.68,687.15
2016,8,29,14,0,895.0,102.0,1.7,24.0,810.0,913.14,668.56
2016,8,29,14,15,886.5,100.5,1.75,23.5,778.0,875.64,647.12
2016,8,29,14,30,878.0,99.0,1.8,23.0,746.0,835.52,623.61
2016,8,29,14,45,867.5,97.0,1.85,23.0,708.0,790.9,595.43
2016,8,29,15,0,857.0,95.0,1.9,23.0,670.0,744.29,565.44
2016,8,29,15,15,842.0,92.5,1.9,22.5,626.5,692.24,531.77
2016,8,29,15,30,827.0,90.0,1.9,22.0,583.0,641.74,496.64
2016,8,29,15,45,809.5,86.0,1.9,21.5,535.5,584.24,454.87
2016,8,29,16,0,792.0,82.0,1.9,21.0,488.0,526.54,411.42
2016,8,29,16,15,765.0,78.5,1.9,20.5,437.0,464.78,363.18
2016,8,29,16,30,738.0,75.0,1.9,20.0,386.0,404.48,314.22
2016,8,29,16,45,704.0,69.5,1.9,19.5,333.5,341.28,261.29
2016,8,29,17,0,670.0,64.0,1.9,19.0,281.0,280.46,208.65
2016,8,29,17,15,615.0,58.0,1.85,18.5,229.0,217.57,154.02
2016,8,29,17,30,560.0,52.0,1.8,18.0,177.0,160.89,105.02
2016,8,29,17,45,473.0,43.0,1.8,17.5,129.0,103.65,59.54
2016,8,29,18,0,386.0,34.0,1.8,17.0,81.0,57.25,27.5
2016,8,29,18,15,193.0,17.0,1.75,16.5,40.5,13.78,1.34
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
