Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,135.0,10.0,1.1,14.5,18.5,9.53,0.0
2016,8,30,6,0,270.0,20.0,1.1,15.0,37.0,16.43,1.68
2016,8,30,6,15,385.5,30.0,1.1,15.5,80.0,52.84,24.26
2016,8,30,6,30,501.0,40.0,1.1,16.0,123.0,103.65,58.75
2016,8,30,6,45,570.5,46.0,1.15,17.0,174.0,156.19,101.1
2016,8,30,7,0,640.0,52.0,1.2,18.0,225.0,217.76,153.46
2016,8,30,7,15,322.5,88.0,1.2,18.5,175.5,192.0,145.73
2016,8,30,7,30,5.0,124.0,1.2,19.0,126.0,118.12,92.44
2016,8,30,7,45,299.0,118.5,1.2,19.5,256.5,254.13,200.44
2016,8,30,8,0,593.0,113.0,1.2,20.0,387.0,414.97,325.37
2016,8,30,8,15,716.0,93.5,1.2,20.5,461.0,496.12,387.36
2016,8,30,8,30,839.0,74.0,1.2,21.0,535.0,586.23,454.77
2016,8,30,8,45,856.0,76.0,1.25,21.5,581.5,642.23,495.05
2016,8,30,9,0,873.0,78.0,1.3,22.0,628.0,697.58,532.88
2016,8,30,9,15,885.5,79.5,1.3,22.5,669.5,748.09,564.83
2016,8,30,9,30,898.0,81.0,1.3,23.0,711.0,796.94,595.03
2016,8,30,9,45,909.0,81.5,1.35,23.5,746.5,841.55,622.45
2016,8,30,10,0,920.0,82.0,1.4,24.0,782.0,883.85,648.03
2016,8,30,10,15,926.5,83.0,1.4,24.0,811.0,920.14,670.06
2016,8,30,10,30,933.0,84.0,1.4,24.0,840.0,953.38,690.04
2016,8,30,10,45,602.5,243.0,1.45,24.5,736.5,844.3,616.5
2016,8,30,11,0,272.0,402.0,1.5,25.0,633.0,691.18,504.76
2016,8,30,11,15,610.5,243.5,1.55,25.0,772.0,877.19,640.29
2016,8,30,11,30,949.0,85.0,1.6,25.0,911.0,1039.28,742.53
2016,8,30,11,45,950.5,85.0,1.65,25.0,917.0,1048.66,746.86
2016,8,30,12,0,952.0,85.0,1.7,25.0,923.0,1054.12,750.76
2016,8,30,12,15,951.5,85.0,1.7,25.0,921.0,1053.6,750.37
2016,8,30,12,30,951.0,85.0,1.7,25.0,919.0,1049.11,747.72
2016,8,30,12,45,947.5,85.0,1.75,25.5,908.5,1037.7,740.21
2016,8,30,13,0,944.0,85.0,1.8,26.0,898.0,1022.46,730.47
2016,8,30,13,15,940.0,84.5,1.8,26.0,880.0,1002.45,718.6
2016,8,30,13,30,936.0,84.0,1.8,26.0,862.0,978.82,704.52
2016,8,30,13,45,930.5,83.0,1.85,26.0,836.5,949.77,687.62
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,917.46,668.53
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,879.9,646.07
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,839.59,621.61
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,794.26,592.77
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,746.85,562.16
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,694.61,528.77
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,641.15,492.58
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,583.8,451.16
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,526.21,407.99
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,465.48,360.53
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,404.59,311.18
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,340.66,257.79
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,279.77,205.22
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,216.69,150.56
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,159.53,101.31
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,102.5,56.39
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,55.03,24.25
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,11.52,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,9.05,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,15.67,0.02
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,52.8,23.23
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,105.69,59.09
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,159.8,103.11
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,222.1,156.8
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,283.15,210.77
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,348.71,267.31
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,410.98,319.83
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,474.4,371.25
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,535.06,419.36
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,596.13,466.05
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,652.94,507.14
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,709.0,544.98
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,760.1,577.43
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,809.43,608.04
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,852.15,634.29
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,891.74,658.21
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,927.99,681.06
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,961.19,701.88
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,989.67,719.67
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,1014.71,735.33
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,1033.22,746.2
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,1047.94,754.83
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,1057.29,758.77
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,1062.7,760.43
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,1062.1,761.46
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,1057.53,760.22
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,1044.73,753.31
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,1028.18,744.17
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,1008.2,732.22
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,984.63,718.05
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,954.61,700.38
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,921.34,680.5
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,883.5,658.13
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,842.98,633.69
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,797.06,604.04
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,749.01,572.54
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,696.3,538.3
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,642.47,500.89
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,584.72,457.71
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,528.24,413.99
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,465.18,364.29
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,403.56,313.86
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,339.18,259.14
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,277.89,205.42
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,214.12,149.9
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,155.95,99.7
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,98.79,54.8
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,53.07,23.96
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,12.01,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,9.05,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,15.83,0.0
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,54.49,24.25
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,107.19,60.04
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,162.16,104.87
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,225.44,159.45
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,182.65,138.79
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,89.7,69.74
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,120.22,94.56
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,151.52,119.2
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,199.78,157.2
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,247.39,193.87
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,280.72,218.67
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,315.01,243.82
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,341.19,262.84
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,367.55,281.81
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,390.17,297.42
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,412.75,312.86
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,435.45,328.95
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,458.13,344.96
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,542.11,405.16
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,616.83,457.05
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,855.54,629.08
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,1060.47,758.91
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,1068.97,762.03
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,1073.43,765.41
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,1072.74,765.78
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,1068.03,763.83
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,1055.49,757.93
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,1039.13,749.69
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,1018.83,739.0
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,994.88,726.01
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,964.2,709.27
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,930.33,690.28
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,891.97,665.11
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,850.86,638.04
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,805.12,608.19
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,757.24,576.59
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,703.81,541.74
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,649.2,503.65
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,590.47,460.1
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,533.18,416.09
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,469.39,366.33
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,407.08,315.71
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,340.57,260.15
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,277.85,205.89
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,212.78,149.3
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,154.91,99.39
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,96.41,53.95
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,51.04,23.52
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,12.62,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,9.05,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,15.77,0.0
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,50.16,23.58
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,99.92,57.65
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,151.45,99.29
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,211.39,150.35
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,166.22,125.93
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,76.46,58.51
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,87.77,67.76
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,99.13,76.7
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,112.44,87.07
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,125.8,97.33
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,144.21,111.48
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,162.8,125.56
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,164.8,126.52
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,166.81,127.56
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,225.36,172.5
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,285.28,217.18
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,392.77,297.49
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,505.75,378.75
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,564.57,419.56
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,624.71,460.92
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,839.79,615.86
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,1020.77,731.6
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,1029.13,733.6
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,1033.69,735.58
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,1033.42,735.37
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,1029.34,732.98
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,1014.47,724.81
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,996.12,714.61
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,976.76,703.13
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,953.99,689.52
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,925.73,672.44
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,894.29,653.29
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,808.39,599.1
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,714.47,535.37
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,732.09,552.01
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,729.04,551.44
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,675.95,516.66
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,621.98,478.94
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,564.52,437.59
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,507.19,394.67
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,445.18,346.11
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,385.01,297.22
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,321.29,244.13
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,261.57,192.76
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,199.19,139.48
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,143.95,92.71
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,88.93,50.19
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,46.19,21.12
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,12.31,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,10.01,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,17.0,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,48.47,24.76
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,96.05,58.32
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,145.87,98.93
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,203.99,148.8
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,181.69,140.78
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,125.44,99.63
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,148.27,118.23
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,171.74,136.86
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,207.51,165.06
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,240.84,190.77
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,259.61,204.53
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,278.23,217.99
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,392.84,307.24
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,508.24,393.72
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,591.5,453.5
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,670.41,508.92
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,817.85,616.16
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,950.24,701.85
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,979.74,717.9
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,1006.0,733.07
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,1024.02,744.46
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,1038.32,753.67
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,1047.25,759.64
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,1052.31,763.35
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,1050.41,762.82
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,1044.6,760.0
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,1029.52,751.4
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,1010.87,740.64
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,990.62,729.69
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,966.91,716.47
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,938.02,698.48
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,905.86,678.3
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,867.05,654.78
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,825.69,629.24
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,781.02,599.89
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,734.13,568.6
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,681.68,533.53
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,630.81,496.77
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,527.89,417.85
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,433.8,344.31
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,422.02,334.57
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,392.75,308.29
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,326.93,251.8
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,265.23,197.56
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,201.87,142.35
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,145.81,94.15
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,88.02,50.3
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,45.16,21.38
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,16.2,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,9.05,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,16.06,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,45.91,25.7
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,89.2,57.98
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,136.14,95.83
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,191.73,142.55
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,246.72,189.73
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,308.1,241.58
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,367.6,291.02
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,435.08,345.19
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,493.95,391.03
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,554.7,436.66
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,614.27,480.04
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,675.57,523.19
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,726.77,558.99
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,777.02,592.37
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,832.39,627.25
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,885.42,659.76
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,922.02,682.9
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,955.72,704.24
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,984.37,720.93
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,1009.67,735.49
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,1028.54,746.65
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,1043.71,755.62
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,1053.02,760.37
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,1058.45,762.86
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,1058.01,763.29
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,1053.64,761.44
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,1044.56,756.76
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,1031.53,749.71
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,1010.54,737.0
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,985.95,722.1
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,955.95,703.71
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,922.7,683.17
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,883.38,659.75
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,841.4,634.27
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,794.52,603.86
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,745.66,571.69
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,692.34,536.51
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,637.96,497.79
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,580.59,454.61
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,520.84,408.27
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,456.72,357.55
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,394.32,306.25
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,328.54,250.79
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,266.53,196.87
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,201.58,140.85
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,144.07,91.82
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,86.72,48.0
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,43.69,18.73
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,14.3,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,8.58,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,14.69,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,47.89,23.54
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,96.09,57.57
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,146.83,98.34
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,207.18,149.32
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,183.66,141.29
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,116.45,91.97
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,139.4,110.4
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,163.17,128.78
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,245.67,194.06
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,339.12,265.51
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,505.53,392.85
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,690.04,526.16
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,740.78,556.04
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,785.5,582.94
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,832.96,610.88
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,878.94,637.28
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,915.6,658.6
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,949.32,678.03
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,976.15,693.1
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,999.52,706.11
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,1017.73,717.41
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,1032.25,726.64
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,1040.54,730.8
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,1044.96,732.81
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,1043.93,733.11
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,1039.04,731.23
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,1025.18,723.99
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,1007.72,714.69
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,987.35,702.81
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,963.54,688.85
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,932.22,670.9
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,897.96,650.97
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,859.99,629.01
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,819.52,605.12
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,777.28,579.07
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,728.31,547.97
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,674.45,512.88
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,619.83,474.87
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,560.68,431.63
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,502.01,387.21
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,439.2,338.37
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,378.22,289.19
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,313.51,235.63
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,253.03,184.09
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,190.29,131.15
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,135.25,85.39
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,80.67,44.37
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,38.98,15.4
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,13.34,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,8.1,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,14.35,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,47.09,21.6
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,95.99,55.65
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,147.9,97.12
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,209.68,148.89
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,269.29,199.84
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,334.25,253.67
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,396.24,303.64
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,461.08,353.57
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,521.19,397.85
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,582.13,440.7
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,638.99,479.46
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,692.2,513.84
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,743.12,544.31
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,792.53,573.13
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,834.75,597.69
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,874.16,620.25
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,910.85,642.47
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,944.66,662.87
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,972.5,679.29
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,997.0,693.73
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,1015.03,704.74
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,1029.39,713.73
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,1038.5,718.3
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,1043.78,720.75
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,1042.13,719.71
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,1036.62,716.59
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,1022.75,709.55
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,1005.31,700.48
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,984.4,689.88
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,960.06,677.19
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,930.9,660.91
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,898.61,642.54
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,859.54,620.23
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,818.0,596.04
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,776.48,570.9
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,728.04,540.63
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,674.23,506.13
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,619.58,468.63
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,560.76,425.94
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,502.11,381.92
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,438.72,333.09
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,377.3,284.04
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,313.28,231.76
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,253.18,181.06
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,189.58,128.32
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,133.87,82.71
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,78.93,41.9
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,36.8,12.52
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,12.39,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,7.15,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,12.47,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,45.27,20.85
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,93.1,54.56
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,143.36,94.35
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,202.17,142.73
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,260.65,191.67
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,324.96,244.0
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,384.79,291.3
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,446.92,338.07
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,506.53,380.84
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,567.52,422.52
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,621.91,457.63
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,675.55,490.68
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,724.56,521.57
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,774.29,551.27
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,828.21,583.95
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,875.99,612.36
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,912.38,634.91
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,945.91,655.85
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,971.82,670.88
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,994.26,683.92
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,1012.51,694.97
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,1027.15,704.02
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,1032.78,707.88
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,1034.58,709.71
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,1032.89,709.64
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,1027.47,707.47
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,1008.59,697.36
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,995.4,690.85
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,973.38,679.52
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,948.11,666.26
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,915.49,647.76
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,880.29,627.49
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,840.44,604.63
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,798.46,580.07
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,696.56,512.33
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,596.47,442.46
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,510.26,382.27
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,425.78,321.56
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,328.49,249.57
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,243.03,184.88
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,211.51,161.66
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,181.07,138.53
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,217.53,164.03
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,225.87,163.22
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,166.59,114.98
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,115.6,74.3
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,66.4,37.91
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,28.98,9.17
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,12.39,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,13.57,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,41.46,19.97
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,84.94,51.97
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,133.38,90.15
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,194.09,140.28
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,148.2,112.6
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,65.16,49.15
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,67.93,51.4
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,70.74,53.45
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,85.35,65.13
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,100.08,76.69
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,128.35,98.9
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,156.88,120.84
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,174.64,134.11
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,192.73,147.52
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,237.39,181.23
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,283.0,214.85
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,318.25,240.12
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,344.31,258.41
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,380.5,284.09
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,417.13,309.68
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,439.35,325.38
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,461.54,341.14
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,463.7,341.98
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,465.55,342.8
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,755.46,552.5
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,1000.71,710.23
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,998.52,706.74
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,983.69,698.88
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,962.23,686.24
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,945.08,676.43
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,913.77,658.38
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,879.68,638.52
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,840.57,614.53
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,799.19,588.84
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,751.17,558.38
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,701.87,526.63
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,647.46,490.12
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,593.89,452.91
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,534.52,410.15
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,476.21,366.63
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,413.48,318.19
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,353.45,270.05
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,289.49,217.52
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,230.8,168.02
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,170.33,117.71
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,116.99,74.19
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,66.21,36.4
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,27.97,6.27
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,11.44,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
