Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,12.77,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,42.88,18.93
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,90.12,53.13
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,140.2,93.08
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,200.43,143.55
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,164.65,125.53
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,86.15,66.75
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,106.68,83.46
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,127.34,99.59
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,139.11,108.45
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,150.97,117.28
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,159.82,123.4
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,168.8,129.55
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,175.57,134.23
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,182.4,138.96
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,200.26,151.86
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,218.35,164.72
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,247.41,185.9
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,276.83,206.96
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,346.45,257.36
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,407.22,300.0
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,417.6,306.9
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,427.81,314.1
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,415.32,304.58
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,402.56,295.05
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,409.79,300.34
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,416.78,305.36
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,381.84,280.13
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,347.1,255.11
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,338.57,249.42
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,329.95,243.53
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,356.34,263.51
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,381.83,282.56
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,339.25,252.39
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,297.66,222.8
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,289.88,217.94
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,281.67,212.55
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,247.77,187.87
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,209.09,159.22
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,189.18,144.7
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,169.52,130.06
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,129.47,99.21
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,90.88,68.86
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,184.76,140.24
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,233.25,168.3
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,171.0,116.1
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,117.58,72.64
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,65.56,34.66
2016,9,9,18,0,177.0,23.0,1.2,19.0,34.0,26.88,3.01
2016,9,9,18,15,88.5,11.5,1.15,18.5,17.0,10.96,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,6.0,0.7,13.5,7.0,0.0,0.0
2016,9,10,6,0,51.0,12.0,0.7,14.0,14.0,11.62,0.0
2016,9,10,6,15,156.5,29.5,0.7,14.5,48.5,38.82,17.92
2016,9,10,6,30,262.0,47.0,0.7,15.0,83.0,81.26,50.06
2016,9,10,6,45,341.5,60.0,0.7,15.5,129.0,127.7,86.99
2016,9,10,7,0,421.0,73.0,0.7,16.0,175.0,183.99,133.85
2016,9,10,7,15,210.5,73.5,0.7,16.5,124.5,141.66,108.19
2016,9,10,7,30,0.0,74.0,0.7,17.0,74.0,68.98,52.57
2016,9,10,7,45,0.0,89.0,0.7,17.5,89.0,83.17,64.3
2016,9,10,8,0,0.0,104.0,0.7,18.0,104.0,97.42,75.69
2016,9,10,8,15,0.0,124.5,0.7,18.5,124.5,117.04,91.25
2016,9,10,8,30,0.0,145.0,0.7,19.0,145.0,136.78,106.62
2016,9,10,8,45,2.5,164.5,0.75,20.0,166.0,157.29,122.19
2016,9,10,9,0,5.0,184.0,0.8,21.0,187.0,178.13,137.75
2016,9,10,9,15,8.5,204.0,0.8,21.5,210.0,200.52,154.54
2016,9,10,9,30,12.0,224.0,0.8,22.0,233.0,223.29,171.38
2016,9,10,9,45,15.5,243.5,0.85,22.5,255.5,245.9,187.96
2016,9,10,10,0,19.0,263.0,0.9,23.0,278.0,268.82,204.6
2016,9,10,10,15,19.0,270.5,0.95,23.0,286.0,276.83,210.25
2016,9,10,10,30,19.0,278.0,1.0,23.0,294.0,284.8,215.98
2016,9,10,10,45,24.5,300.0,1.05,23.5,320.5,312.51,236.1
2016,9,10,11,0,30.0,322.0,1.1,24.0,347.0,353.09,265.26
2016,9,10,11,15,26.5,317.0,1.1,24.0,339.5,344.98,258.8
2016,9,10,11,30,23.0,312.0,1.1,24.0,332.0,324.21,243.43
2016,9,10,11,45,32.5,336.5,1.15,24.5,364.5,372.3,278.4
2016,9,10,12,0,42.0,361.0,1.2,25.0,397.0,408.07,303.66
2016,9,10,12,15,51.0,370.5,1.2,25.0,413.5,427.19,317.39
2016,9,10,12,30,60.0,380.0,1.2,25.0,430.0,446.03,331.01
2016,9,10,12,45,55.0,369.5,1.25,25.0,415.0,429.18,319.09
2016,9,10,13,0,50.0,359.0,1.3,25.0,400.0,412.23,307.3
2016,9,10,13,15,59.5,359.0,1.3,24.5,407.0,420.28,314.39
2016,9,10,13,30,69.0,359.0,1.3,24.0,414.0,427.72,320.94
2016,9,10,13,45,75.5,350.0,1.3,24.0,408.5,422.1,317.47
2016,9,10,14,0,82.0,341.0,1.3,24.0,403.0,415.89,313.67
2016,9,10,14,15,139.0,330.5,1.3,24.0,429.0,460.18,347.89
2016,9,10,14,30,196.0,320.0,1.3,24.0,455.0,489.15,370.45
2016,9,10,14,45,138.5,296.5,1.3,24.0,389.0,411.76,313.44
2016,9,10,15,0,81.0,273.0,1.3,24.0,323.0,330.67,253.18
2016,9,10,15,15,81.0,252.5,1.25,23.5,299.5,305.55,235.62
2016,9,10,15,30,81.0,232.0,1.2,23.0,276.0,280.34,217.39
2016,9,10,15,45,49.5,198.5,1.2,22.5,225.0,223.54,173.99
2016,9,10,16,0,18.0,165.0,1.2,22.0,174.0,166.12,129.33
2016,9,10,16,15,16.0,147.0,1.15,21.5,154.0,146.77,114.52
2016,9,10,16,30,14.0,129.0,1.1,21.0,134.0,127.68,99.52
2016,9,10,16,45,234.0,103.5,1.05,21.0,167.0,186.92,143.66
2016,9,10,17,0,454.0,78.0,1.0,21.0,200.0,212.09,155.03
2016,9,10,17,15,382.0,66.0,0.95,20.0,152.5,154.11,106.74
2016,9,10,17,30,310.0,54.0,0.9,19.0,105.0,104.89,66.98
2016,9,10,17,45,208.5,37.5,0.85,18.5,66.0,57.49,31.63
2016,9,10,18,0,107.0,21.0,0.8,18.0,27.0,22.1,0.0
2016,9,10,18,15,53.5,10.5,0.75,17.5,13.5,10.01,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,14.0,11.0,9.7,0.0
2016,9,11,6,15,136.0,28.5,0.9,14.5,44.5,36.55,16.34
2016,9,11,6,30,230.0,47.0,0.9,15.0,78.0,77.37,48.16
2016,9,11,6,45,308.5,62.0,0.9,15.5,123.5,123.58,84.95
2016,9,11,7,0,387.0,77.0,0.9,16.0,169.0,179.6,131.5
2016,9,11,7,15,193.5,63.0,0.85,16.5,109.0,129.29,98.52
2016,9,11,7,30,0.0,49.0,0.8,17.0,49.0,45.53,32.94
2016,9,11,7,45,0.0,60.0,0.8,17.5,60.0,55.79,41.52
2016,9,11,8,0,0.0,71.0,0.8,18.0,71.0,66.07,49.85
2016,9,11,8,15,0.0,90.5,0.8,18.5,90.5,84.42,64.7
2016,9,11,8,30,0.0,110.0,0.8,19.0,110.0,103.0,79.47
2016,9,11,8,45,0.0,125.0,0.8,19.5,125.0,117.35,90.59
2016,9,11,9,0,0.0,140.0,0.8,20.0,140.0,131.77,101.63
2016,9,11,9,15,2.0,163.5,0.8,20.5,165.0,156.01,120.34
2016,9,11,9,30,4.0,187.0,0.8,21.0,190.0,180.57,138.99
2016,9,11,9,45,28.5,250.5,0.85,21.5,271.5,272.35,209.5
2016,9,11,10,0,53.0,314.0,0.9,22.0,353.0,361.19,275.1
2016,9,11,10,15,51.0,324.5,0.9,22.5,363.5,372.28,281.57
2016,9,11,10,30,49.0,335.0,0.9,23.0,374.0,383.12,288.36
2016,9,11,10,45,51.5,346.5,0.95,23.5,388.0,399.01,299.13
2016,9,11,11,0,54.0,358.0,1.0,24.0,402.0,414.85,309.79
2016,9,11,11,15,50.5,360.0,1.0,24.0,402.0,414.52,309.09
2016,9,11,11,30,47.0,362.0,1.0,24.0,402.0,413.87,308.34
2016,9,11,11,45,87.5,387.5,1.05,24.0,461.0,482.04,358.23
2016,9,11,12,0,128.0,413.0,1.1,24.0,520.0,563.92,416.06
2016,9,11,12,15,144.0,412.5,1.15,24.0,533.0,579.14,426.73
2016,9,11,12,30,160.0,412.0,1.2,24.0,546.0,593.52,437.45
2016,9,11,12,45,167.0,402.0,1.25,24.0,540.5,587.72,434.19
2016,9,11,13,0,174.0,392.0,1.3,24.0,535.0,580.99,430.49
2016,9,11,13,15,507.5,257.5,1.3,24.0,659.0,774.82,573.26
2016,9,11,13,30,841.0,123.0,1.3,24.0,783.0,928.32,675.41
2016,9,11,13,45,687.5,186.5,1.35,24.0,714.0,840.22,617.7
2016,9,11,14,0,534.0,250.0,1.4,24.0,645.0,747.01,554.59
2016,9,11,14,15,501.0,249.0,1.4,23.5,606.5,698.86,523.7
2016,9,11,14,30,468.0,248.0,1.4,23.0,568.0,651.07,491.92
2016,9,11,14,45,460.5,235.5,1.45,22.5,535.0,611.68,466.39
2016,9,11,15,0,453.0,223.0,1.5,22.0,502.0,571.42,439.46
2016,9,11,15,15,307.5,229.5,1.45,21.5,413.0,449.35,349.04
2016,9,11,15,30,162.0,236.0,1.4,21.0,324.0,341.98,267.3
2016,9,11,15,45,120.0,211.5,1.4,20.5,273.0,283.53,223.07
2016,9,11,16,0,78.0,187.0,1.4,20.0,222.0,224.15,176.94
2016,9,11,16,15,72.0,165.0,1.35,19.5,194.5,194.65,153.95
2016,9,11,16,30,66.0,143.0,1.3,19.0,167.0,165.86,130.92
2016,9,11,16,45,286.0,106.0,1.3,18.5,184.5,206.92,160.2
2016,9,11,17,0,506.0,69.0,1.3,18.0,202.0,218.78,160.76
2016,9,11,17,15,431.5,59.0,1.25,17.5,154.0,158.83,109.71
2016,9,11,17,30,357.0,49.0,1.2,17.0,106.0,107.91,67.84
2016,9,11,17,45,240.5,34.5,1.2,16.5,66.5,57.15,30.08
2016,9,11,18,0,124.0,20.0,1.2,16.0,27.0,21.35,0.0
2016,9,11,18,15,62.0,10.0,1.15,15.5,13.5,9.53,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,1.1,13.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,1.1,13.0,3.0,2.86,0.0
2016,9,12,6,15,0.0,11.5,1.15,13.5,11.5,10.65,1.74
2016,9,12,6,30,0.0,20.0,1.2,14.0,20.0,18.54,9.75
2016,9,12,6,45,0.0,31.5,1.25,14.5,31.5,29.24,19.13
2016,9,12,7,0,0.0,43.0,1.3,15.0,43.0,39.94,28.44
2016,9,12,7,15,0.0,54.5,1.25,15.5,54.5,50.66,37.6
2016,9,12,7,30,0.0,66.0,1.2,16.0,66.0,61.4,46.59
2016,9,12,7,45,0.0,85.0,1.2,16.5,85.0,79.38,61.46
2016,9,12,8,0,0.0,104.0,1.2,17.0,104.0,97.48,76.15
2016,9,12,8,15,11.5,147.5,1.2,17.5,153.5,145.87,115.44
2016,9,12,8,30,23.0,191.0,1.2,18.0,203.0,196.08,155.24
2016,9,12,8,45,49.5,225.0,1.2,18.5,253.5,254.98,201.27
2016,9,12,9,0,76.0,259.0,1.2,19.0,304.0,311.29,244.21
2016,9,12,9,15,62.5,269.0,1.2,19.0,308.0,315.01,245.92
2016,9,12,9,30,49.0,279.0,1.2,19.0,312.0,317.46,246.87
2016,9,12,9,45,116.5,311.5,1.25,19.5,394.5,419.4,324.32
2016,9,12,10,0,184.0,344.0,1.3,20.0,477.0,516.74,395.38
2016,9,12,10,15,182.0,358.5,1.3,20.0,495.0,536.88,408.38
2016,9,12,10,30,180.0,373.0,1.3,20.0,513.0,556.25,421.37
2016,9,12,10,45,237.0,374.5,1.3,20.5,563.5,616.26,463.95
2016,9,12,11,0,294.0,376.0,1.3,21.0,614.0,690.4,514.71
2016,9,12,11,15,258.0,390.5,1.3,21.0,601.5,676.24,502.78
2016,9,12,11,30,222.0,405.0,1.3,21.0,589.0,646.74,481.39
2016,9,12,11,45,319.5,376.5,1.35,21.0,643.5,727.91,540.51
2016,9,12,12,0,417.0,348.0,1.4,21.0,698.0,807.08,596.05
2016,9,12,12,15,453.0,332.0,1.4,21.0,710.5,825.63,608.7
2016,9,12,12,30,489.0,316.0,1.4,21.0,723.0,841.63,620.33
2016,9,12,12,45,403.0,345.0,1.45,21.0,677.5,770.74,571.34
2016,9,12,13,0,317.0,374.0,1.5,21.0,632.0,712.78,530.74
2016,9,12,13,15,323.0,360.5,1.5,20.5,618.0,697.43,522.51
2016,9,12,13,30,329.0,347.0,1.5,20.0,604.0,680.44,512.68
2016,9,12,13,45,361.5,326.5,1.55,20.0,600.0,678.18,513.24
2016,9,12,14,0,394.0,306.0,1.6,20.0,596.0,672.75,511.4
2016,9,12,14,15,636.5,200.5,1.6,19.5,644.5,765.01,583.67
2016,9,12,14,30,879.0,95.0,1.6,19.0,693.0,813.91,619.9
2016,9,12,14,45,869.5,92.0,1.65,19.0,654.0,767.88,589.32
2016,9,12,15,0,860.0,89.0,1.7,19.0,615.0,719.82,557.8
2016,9,12,15,15,844.5,86.0,1.7,18.5,570.5,669.23,523.73
2016,9,12,15,30,829.0,83.0,1.7,18.0,526.0,613.9,483.68
2016,9,12,15,45,493.0,135.5,1.7,18.0,392.5,430.6,342.46
2016,9,12,16,0,157.0,188.0,1.7,18.0,259.0,271.33,216.05
2016,9,12,16,15,444.0,127.5,1.7,17.5,292.5,342.06,272.42
2016,9,12,16,30,731.0,67.0,1.7,17.0,326.0,370.29,289.11
2016,9,12,16,45,688.0,61.0,1.7,16.5,273.0,304.24,231.73
2016,9,12,17,0,645.0,55.0,1.7,16.0,220.0,242.25,176.77
2016,9,12,17,15,569.5,48.0,1.65,15.5,168.5,176.82,119.96
2016,9,12,17,30,494.0,41.0,1.6,15.0,117.0,120.39,72.54
2016,9,12,17,45,247.0,35.5,1.6,14.5,73.5,58.13,30.41
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,26.08,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,14.3,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.5,1.05,14.0,0.5,0.0,0.0
2016,9,13,6,0,0.0,1.0,1.1,14.0,1.0,0.95,0.0
2016,9,13,6,15,0.0,4.0,1.15,14.0,4.0,3.7,0.0
2016,9,13,6,30,0.0,7.0,1.2,14.0,7.0,6.48,0.0
2016,9,13,6,45,0.0,11.5,1.25,14.5,11.5,10.65,3.38
2016,9,13,7,0,0.0,16.0,1.3,15.0,16.0,14.82,7.03
2016,9,13,7,15,0.0,21.0,1.3,15.0,21.0,19.47,11.07
2016,9,13,7,30,0.0,26.0,1.3,15.0,26.0,24.12,15.06
2016,9,13,7,45,0.0,21.0,1.3,15.5,21.0,19.48,11.02
2016,9,13,8,0,0.0,16.0,1.3,16.0,16.0,14.84,7.0
2016,9,13,8,15,0.0,38.0,1.25,16.0,38.0,35.3,24.3
2016,9,13,8,30,0.0,60.0,1.2,16.0,60.0,55.82,41.42
2016,9,13,8,45,0.0,59.0,1.2,16.5,59.0,54.9,40.4
2016,9,13,9,0,0.0,58.0,1.2,17.0,58.0,53.99,39.43
2016,9,13,9,15,0.0,80.5,1.15,17.0,80.5,75.02,56.65
2016,9,13,9,30,0.0,103.0,1.1,17.0,103.0,96.23,73.79
2016,9,13,9,45,0.0,127.5,1.05,17.5,127.5,119.68,92.37
2016,9,13,10,0,0.0,152.0,1.0,18.0,152.0,143.33,110.81
2016,9,13,10,15,3.5,181.5,1.0,18.0,184.5,175.14,135.84
2016,9,13,10,30,7.0,211.0,1.0,18.0,217.0,207.41,160.88
2016,9,13,10,45,12.5,246.0,1.0,18.5,256.5,247.42,191.31
2016,9,13,11,0,18.0,281.0,1.0,19.0,296.0,287.96,221.56
2016,9,13,11,15,23.0,302.0,1.0,19.0,321.5,314.28,241.13
2016,9,13,11,30,28.0,323.0,1.0,19.0,347.0,354.01,270.57
2016,9,13,11,45,14.0,231.5,1.05,19.5,243.5,235.16,180.26
2016,9,13,12,0,0.0,140.0,1.1,20.0,140.0,131.89,99.91
2016,9,13,12,15,11.5,225.5,1.1,20.0,235.5,226.76,174.42
2016,9,13,12,30,23.0,311.0,1.1,20.0,331.0,323.7,247.66
2016,9,13,12,45,23.0,307.5,1.1,20.0,327.0,319.95,244.41
2016,9,13,13,0,23.0,304.0,1.1,20.0,323.0,316.12,241.74
2016,9,13,13,15,22.5,297.0,1.1,20.0,315.0,308.21,236.02
2016,9,13,13,30,22.0,290.0,1.1,20.0,307.0,300.25,230.32
2016,9,13,13,45,21.0,280.0,1.1,20.0,296.0,288.78,221.97
2016,9,13,14,0,20.0,270.0,1.1,20.0,285.0,277.34,213.66
2016,9,13,14,15,377.0,215.0,1.1,20.0,470.5,558.05,432.38
2016,9,13,14,30,734.0,160.0,1.1,20.0,656.0,774.51,587.63
2016,9,13,14,45,713.0,157.5,1.15,20.0,615.5,724.8,551.9
2016,9,13,15,0,692.0,155.0,1.2,20.0,575.0,674.43,517.6
2016,9,13,15,15,669.0,149.5,1.15,19.5,530.5,619.3,479.04
2016,9,13,15,30,646.0,144.0,1.1,19.0,486.0,564.4,439.55
2016,9,13,15,45,610.5,138.5,1.1,19.0,437.0,502.95,393.49
2016,9,13,16,0,575.0,133.0,1.1,19.0,388.0,440.78,345.58
2016,9,13,16,15,534.0,123.5,1.05,18.5,337.5,378.15,296.23
2016,9,13,16,30,493.0,114.0,1.0,18.0,287.0,319.23,248.26
2016,9,13,16,45,436.5,102.0,1.0,18.0,236.5,256.59,196.09
2016,9,13,17,0,380.0,90.0,1.0,18.0,186.0,200.26,148.35
2016,9,13,17,15,305.5,73.5,0.95,17.0,139.0,142.28,100.52
2016,9,13,17,30,231.0,57.0,0.9,16.0,92.0,93.55,61.33
2016,9,13,17,45,142.5,36.5,0.85,15.5,55.0,48.37,26.05
2016,9,13,18,0,54.0,16.0,0.8,15.0,18.0,15.55,0.0
2016,9,13,18,15,27.0,8.0,0.75,14.5,9.0,7.63,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,16.0,4.0,0.5,13.0,4.5,0.0,0.0
2016,9,14,6,0,32.0,8.0,0.5,13.0,9.0,7.78,0.0
2016,9,14,6,15,129.0,27.5,0.45,13.5,42.0,35.24,13.37
2016,9,14,6,30,226.0,47.0,0.4,14.0,75.0,77.63,48.38
2016,9,14,6,45,312.0,61.5,0.35,15.0,121.5,124.63,85.47
2016,9,14,7,0,398.0,76.0,0.3,16.0,168.0,182.37,132.7
2016,9,14,7,15,456.0,87.5,0.3,16.5,218.0,238.6,180.26
2016,9,14,7,30,514.0,99.0,0.3,17.0,268.0,301.38,232.35
2016,9,14,7,45,562.0,105.5,0.3,17.5,319.5,363.78,282.87
2016,9,14,8,0,610.0,112.0,0.3,18.0,371.0,428.27,333.32
2016,9,14,8,15,641.0,118.5,0.3,18.5,419.5,487.49,378.05
2016,9,14,8,30,672.0,125.0,0.3,19.0,468.0,548.52,422.44
2016,9,14,8,45,702.0,127.0,0.35,20.0,514.5,605.6,462.23
2016,9,14,9,0,732.0,129.0,0.4,21.0,561.0,663.53,501.27
2016,9,14,9,15,749.5,132.5,0.4,21.5,601.5,714.28,534.29
2016,9,14,9,30,767.0,136.0,0.4,22.0,642.0,764.1,564.66
2016,9,14,9,45,827.0,116.0,0.4,22.5,688.0,819.4,597.85
2016,9,14,10,0,887.0,96.0,0.4,23.0,734.0,872.25,628.61
2016,9,14,10,15,894.5,97.5,0.4,23.5,762.0,908.11,648.13
2016,9,14,10,30,902.0,99.0,0.4,24.0,790.0,941.0,665.83
2016,9,14,10,45,909.0,99.0,0.45,24.5,811.5,968.64,681.28
2016,9,14,11,0,916.0,99.0,0.5,25.0,833.0,992.94,694.77
2016,9,14,11,15,919.0,100.0,0.55,25.0,846.0,1010.96,705.92
2016,9,14,11,30,922.0,101.0,0.6,25.0,859.0,1025.26,715.03
2016,9,14,11,45,924.0,100.5,0.65,25.5,864.0,1033.11,719.06
2016,9,14,12,0,926.0,100.0,0.7,26.0,869.0,1037.09,720.98
2016,9,14,12,15,925.5,100.0,0.75,26.0,865.5,1035.23,720.98
2016,9,14,12,30,925.0,100.0,0.8,26.0,862.0,1029.47,718.84
2016,9,14,12,45,915.5,103.0,0.9,26.0,849.0,1014.35,712.21
2016,9,14,13,0,906.0,106.0,1.0,26.0,836.0,995.63,703.41
2016,9,14,13,15,901.0,105.0,1.05,26.0,816.5,973.38,691.44
2016,9,14,13,30,896.0,104.0,1.1,26.0,797.0,947.7,677.3
2016,9,14,13,45,889.0,102.5,1.15,26.0,770.0,916.4,659.52
2016,9,14,14,0,882.0,101.0,1.2,26.0,743.0,882.08,639.68
2016,9,14,14,15,871.5,99.5,1.2,25.5,709.0,842.01,616.39
2016,9,14,14,30,861.0,98.0,1.2,25.0,675.0,799.57,591.23
2016,9,14,14,45,847.0,95.5,1.25,25.0,635.0,755.72,564.15
2016,9,14,15,0,833.0,93.0,1.3,25.0,595.0,705.32,532.05
2016,9,14,15,15,814.0,90.5,1.3,24.5,550.0,650.28,495.41
2016,9,14,15,30,795.0,88.0,1.3,24.0,505.0,594.71,456.31
2016,9,14,15,45,769.5,84.0,1.3,24.0,455.5,533.64,410.95
2016,9,14,16,0,744.0,80.0,1.3,24.0,406.0,473.4,364.64
2016,9,14,16,15,708.5,75.5,1.3,23.5,354.5,409.26,314.36
2016,9,14,16,30,673.0,71.0,1.3,23.0,303.0,347.99,264.38
2016,9,14,16,45,621.0,65.0,1.35,22.5,251.0,282.37,209.69
2016,9,14,17,0,569.0,59.0,1.4,22.0,199.0,222.17,158.14
2016,9,14,17,15,488.5,50.0,1.3,21.0,149.5,158.68,105.16
2016,9,14,17,30,408.0,41.0,1.2,20.0,100.0,104.94,61.84
2016,9,14,17,45,274.5,28.0,1.2,19.0,60.5,52.86,23.53
2016,9,14,18,0,141.0,15.0,1.2,18.0,21.0,17.53,0.0
2016,9,14,18,15,70.5,7.5,1.15,17.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,54.5,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,109.0,10.0,0.7,14.0,12.0,10.11,0.0
2016,9,15,6,15,258.5,22.5,0.6,14.5,49.0,39.88,11.67
2016,9,15,6,30,408.0,35.0,0.5,15.0,86.0,90.92,51.04
2016,9,15,6,45,497.0,43.0,0.45,15.5,135.0,143.77,93.43
2016,9,15,7,0,586.0,51.0,0.4,16.0,184.0,207.5,146.99
2016,9,15,7,15,640.0,57.0,0.4,16.5,236.5,268.51,200.04
2016,9,15,7,30,694.0,63.0,0.4,17.0,289.0,335.24,256.59
2016,9,15,7,45,733.0,66.5,0.45,18.0,342.0,398.05,308.25
2016,9,15,8,0,772.0,70.0,0.5,19.0,395.0,463.96,360.16
2016,9,15,8,15,797.5,73.5,0.5,19.5,445.0,525.16,406.76
2016,9,15,8,30,823.0,77.0,0.5,20.0,495.0,587.21,452.05
2016,9,15,8,45,843.0,79.5,0.55,20.5,541.5,641.96,491.13
2016,9,15,9,0,863.0,82.0,0.6,21.0,588.0,698.92,529.57
2016,9,15,9,15,876.5,84.0,0.65,21.5,629.0,749.73,561.7
2016,9,15,9,30,890.0,86.0,0.7,22.0,670.0,798.91,592.23
2016,9,15,9,45,902.0,86.5,0.75,23.0,705.5,843.27,617.95
2016,9,15,10,0,914.0,87.0,0.8,24.0,741.0,885.32,641.77
2016,9,15,10,15,921.5,88.0,0.85,24.5,769.5,921.37,662.71
2016,9,15,10,30,929.0,89.0,0.9,25.0,798.0,954.36,681.65
2016,9,15,10,45,934.0,90.0,0.95,25.5,818.5,981.76,697.05
2016,9,15,11,0,939.0,91.0,1.0,26.0,839.0,1005.64,710.32
2016,9,15,11,15,941.5,91.5,1.05,26.0,852.0,1022.88,721.01
2016,9,15,11,30,944.0,92.0,1.1,26.0,865.0,1036.29,729.55
2016,9,15,11,45,945.5,92.0,1.15,26.5,870.0,1044.25,733.51
2016,9,15,12,0,947.0,92.0,1.2,27.0,875.0,1048.24,735.23
2016,9,15,12,15,946.0,92.0,1.2,27.0,871.5,1045.76,733.73
2016,9,15,12,30,945.0,92.0,1.2,27.0,868.0,1039.31,730.02
2016,9,15,12,45,935.0,96.0,1.25,27.0,854.5,1024.56,722.33
2016,9,15,13,0,925.0,100.0,1.3,27.0,841.0,1006.15,712.51
2016,9,15,13,15,920.0,99.0,1.35,27.0,821.5,983.46,700.08
2016,9,15,13,30,915.0,98.0,1.4,27.0,802.0,957.28,685.44
2016,9,15,13,45,907.5,97.0,1.45,27.0,774.5,925.5,667.17
2016,9,15,14,0,900.0,96.0,1.5,27.0,747.0,890.67,646.81
2016,9,15,14,15,890.5,94.5,1.5,26.5,713.0,850.78,623.55
2016,9,15,14,30,881.0,93.0,1.5,26.0,679.0,808.38,598.33
2016,9,15,14,45,866.5,91.0,1.5,26.0,638.5,759.39,567.11
2016,9,15,15,0,852.0,89.0,1.5,26.0,598.0,712.68,537.01
2016,9,15,15,15,833.5,86.5,1.5,25.5,552.5,657.09,500.05
2016,9,15,15,30,815.0,84.0,1.5,25.0,507.0,600.88,460.45
2016,9,15,15,45,788.5,80.5,1.55,24.5,457.5,538.78,415.3
2016,9,15,16,0,762.0,77.0,1.6,24.0,408.0,477.58,368.93
2016,9,15,16,15,726.0,72.5,1.55,23.5,355.5,412.27,317.22
2016,9,15,16,30,690.0,68.0,1.5,23.0,303.0,349.83,265.85
2016,9,15,16,45,635.5,62.5,1.5,22.5,250.0,283.03,209.86
2016,9,15,17,0,581.0,57.0,1.5,22.0,197.0,221.93,157.36
2016,9,15,17,15,497.5,48.5,1.45,21.0,147.0,157.78,103.86
2016,9,15,17,30,414.0,40.0,1.4,20.0,97.0,103.76,60.42
2016,9,15,17,45,270.5,27.0,1.35,19.0,57.5,50.61,21.03
2016,9,15,18,0,127.0,14.0,1.3,18.0,18.0,15.93,0.0
2016,9,15,18,15,63.5,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,205.0,17.0,0.65,13.5,42.0,30.93,6.7
2016,9,16,6,30,410.0,34.0,0.5,14.0,84.0,90.46,50.64
2016,9,16,6,45,500.5,42.0,0.4,14.5,133.5,143.71,93.51
2016,9,16,7,0,591.0,50.0,0.3,15.0,183.0,208.05,147.62
2016,9,16,7,15,646.0,56.0,0.25,15.5,236.0,269.69,201.12
2016,9,16,7,30,701.0,62.0,0.2,16.0,289.0,337.11,257.98
2016,9,16,7,45,350.5,91.0,0.15,17.0,204.5,253.84,198.98
2016,9,16,8,0,0.0,120.0,0.1,18.0,120.0,113.18,87.63
2016,9,16,8,15,0.0,135.5,0.05,19.0,135.5,128.09,99.61
2016,9,16,8,30,0.0,151.0,0.0,20.0,151.0,143.05,110.68
2016,9,16,8,45,2.5,166.0,0.0,21.0,167.5,159.22,122.54
2016,9,16,9,0,5.0,181.0,0.0,22.0,184.0,175.69,134.42
2016,9,16,9,15,12.0,208.5,0.05,22.5,216.0,208.22,158.83
2016,9,16,9,30,19.0,236.0,0.1,23.0,248.0,241.52,183.33
2016,9,16,9,45,45.5,278.0,0.15,24.0,310.0,316.54,238.22
2016,9,16,10,0,72.0,320.0,0.2,25.0,372.0,385.64,286.75
2016,9,16,10,15,72.5,332.0,0.25,25.5,386.0,401.17,296.37
2016,9,16,10,30,73.0,344.0,0.3,26.0,400.0,416.52,306.34
2016,9,16,10,45,296.5,314.5,0.4,27.0,549.0,620.92,451.71
2016,9,16,11,0,520.0,285.0,0.5,28.0,698.0,822.2,583.46
2016,9,16,11,15,447.5,322.5,0.55,28.0,681.5,800.07,565.02
2016,9,16,11,30,375.0,360.0,0.6,28.0,665.0,762.78,540.12
2016,9,16,11,45,660.5,227.5,0.7,28.5,769.0,923.19,649.38
2016,9,16,12,0,946.0,95.0,0.8,29.0,873.0,1049.67,724.12
2016,9,16,12,15,944.5,95.0,0.85,29.0,869.0,1046.61,721.58
2016,9,16,12,30,943.0,95.0,0.9,29.0,865.0,1039.57,718.7
2016,9,16,12,45,935.5,97.0,0.95,29.0,851.5,1024.97,711.42
2016,9,16,13,0,928.0,99.0,1.0,29.0,838.0,1006.66,702.03
2016,9,16,13,15,923.0,98.0,1.05,28.5,818.0,983.84,691.28
2016,9,16,13,30,918.0,97.0,1.1,28.0,798.0,957.5,678.31
2016,9,16,13,45,908.0,96.5,1.15,28.0,770.0,923.89,659.32
2016,9,16,14,0,898.0,96.0,1.2,28.0,742.0,887.36,638.32
2016,9,16,14,15,887.5,94.5,1.15,28.0,707.5,846.63,613.0
2016,9,16,14,30,877.0,93.0,1.1,28.0,673.0,803.49,585.95
2016,9,16,14,45,860.5,91.5,1.1,28.0,632.0,753.66,554.81
2016,9,16,15,0,844.0,90.0,1.1,28.0,591.0,706.32,524.9
2016,9,16,15,15,825.0,87.0,1.1,27.5,545.0,650.18,488.09
2016,9,16,15,30,806.0,84.0,1.1,27.0,499.0,593.51,448.86
2016,9,16,15,45,778.0,81.0,1.1,26.5,449.0,531.58,404.3
2016,9,16,16,0,750.0,78.0,1.1,26.0,399.0,470.72,358.73
2016,9,16,16,15,713.5,73.5,1.05,25.5,347.0,405.89,308.17
2016,9,16,16,30,677.0,69.0,1.0,25.0,295.0,344.1,258.06
2016,9,16,16,45,621.5,62.5,0.95,24.5,242.5,276.79,202.46
2016,9,16,17,0,566.0,56.0,0.9,24.0,190.0,215.36,150.49
2016,9,16,17,15,481.0,47.0,0.85,22.5,140.5,151.56,98.34
2016,9,16,17,30,396.0,38.0,0.8,21.0,91.0,98.12,56.1
2016,9,16,17,45,254.0,25.0,0.75,20.0,53.0,46.28,17.11
2016,9,16,18,0,112.0,12.0,0.7,19.0,15.0,13.43,0.0
2016,9,16,18,15,56.0,6.0,0.65,18.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,18.0,0.6,14.5,39.0,30.0,5.54
2016,9,17,6,30,352.0,36.0,0.5,15.0,78.0,85.09,48.39
2016,9,17,6,45,445.0,45.5,0.45,15.5,126.0,136.76,89.68
2016,9,17,7,0,538.0,55.0,0.4,16.0,174.0,199.89,142.34
2016,9,17,7,15,595.0,61.5,0.35,16.5,225.5,259.52,193.82
2016,9,17,7,30,652.0,68.0,0.3,17.0,277.0,325.31,249.13
2016,9,17,7,45,355.0,116.5,0.25,18.0,233.0,282.67,220.88
2016,9,17,8,0,58.0,165.0,0.2,19.0,189.0,191.23,149.77
2016,9,17,8,15,69.5,188.5,0.15,20.0,221.0,224.77,175.83
2016,9,17,8,30,81.0,212.0,0.1,21.0,253.0,259.57,201.35
2016,9,17,8,45,95.0,235.0,0.1,22.5,287.5,296.64,227.63
2016,9,17,9,0,109.0,258.0,0.1,24.0,322.0,334.98,254.06
2016,9,17,9,15,150.5,278.5,0.15,25.0,373.0,401.14,301.04
2016,9,17,9,30,192.0,299.0,0.2,26.0,424.0,462.31,343.0
2016,9,17,9,45,312.5,288.0,0.25,27.0,504.0,567.79,416.14
2016,9,17,10,0,433.0,277.0,0.3,28.0,584.0,681.58,491.23
2016,9,17,10,15,669.0,186.0,0.35,28.5,681.5,814.21,579.43
2016,9,17,10,30,905.0,95.0,0.4,29.0,779.0,938.31,653.11
2016,9,17,10,45,910.0,96.0,0.5,30.0,799.0,964.99,666.03
2016,9,17,11,0,915.0,97.0,0.6,31.0,819.0,988.24,678.36
2016,9,17,11,15,917.5,97.5,0.65,31.0,831.5,1004.94,688.52
2016,9,17,11,30,920.0,98.0,0.7,31.0,844.0,1017.9,696.69
2016,9,17,11,45,921.0,98.0,0.75,31.0,848.5,1025.02,701.58
2016,9,17,12,0,922.0,98.0,0.8,31.0,853.0,1028.27,704.39
2016,9,17,12,15,921.0,98.0,0.85,31.0,849.0,1025.64,703.9
2016,9,17,12,30,920.0,98.0,0.9,31.0,845.0,1019.14,701.3
2016,9,17,12,45,913.0,99.5,0.95,31.0,832.0,1004.62,694.03
2016,9,17,13,0,906.0,101.0,1.0,31.0,819.0,986.47,684.7
2016,9,17,13,15,901.0,100.0,1.0,30.5,799.0,963.96,673.22
2016,9,17,13,30,896.0,99.0,1.0,30.0,779.0,938.03,659.66
2016,9,17,13,45,889.0,97.5,1.05,30.0,752.0,906.49,642.07
2016,9,17,14,0,882.0,96.0,1.1,30.0,725.0,871.95,622.45
2016,9,17,14,15,871.0,94.0,1.1,29.5,691.0,830.73,598.81
2016,9,17,14,30,860.0,92.0,1.1,29.0,657.0,787.2,573.35
2016,9,17,14,45,847.0,89.5,1.1,29.0,617.0,739.55,543.6
2016,9,17,15,0,834.0,87.0,1.1,29.0,577.0,694.11,514.9
2016,9,17,15,15,815.0,84.0,1.1,28.5,532.0,638.44,478.31
2016,9,17,15,30,796.0,81.0,1.1,28.0,487.0,582.28,439.4
2016,9,17,15,45,770.5,77.5,1.1,28.0,438.0,521.77,395.05
2016,9,17,16,0,745.0,74.0,1.1,28.0,389.0,462.1,349.74
2016,9,17,16,15,708.5,69.5,1.05,27.0,337.5,397.65,300.25
2016,9,17,16,30,672.0,65.0,1.0,26.0,286.0,336.2,251.01
2016,9,17,16,45,617.0,59.0,1.0,25.5,234.5,270.05,196.44
2016,9,17,17,0,562.0,53.0,1.0,25.0,183.0,209.74,145.45
2016,9,17,17,15,475.5,44.5,0.9,23.5,134.5,146.66,94.02
2016,9,17,17,30,389.0,36.0,0.8,22.0,86.0,94.12,52.74
2016,9,17,17,45,243.0,23.5,0.7,21.0,49.5,42.97,13.39
2016,9,17,18,0,97.0,11.0,0.6,20.0,13.0,11.96,0.0
2016,9,17,18,15,48.5,5.5,0.55,19.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.5,17.0,0.7,17.0,37.5,29.02,3.46
2016,9,18,6,30,351.0,34.0,0.6,18.0,75.0,83.23,46.17
2016,9,18,6,45,438.5,44.5,0.55,19.0,122.5,134.75,87.05
2016,9,18,7,0,526.0,55.0,0.5,20.0,170.0,197.07,138.39
2016,9,18,7,15,584.5,62.0,0.5,21.0,221.5,256.97,189.13
2016,9,18,7,30,643.0,69.0,0.5,22.0,273.0,323.23,243.8
2016,9,18,7,45,679.5,75.0,0.5,23.0,324.5,384.75,293.28
2016,9,18,8,0,716.0,81.0,0.5,24.0,376.0,449.24,342.84
2016,9,18,8,15,744.5,85.0,0.45,25.0,425.5,509.01,386.39
2016,9,18,8,30,773.0,89.0,0.4,26.0,475.0,570.66,429.11
2016,9,18,8,45,792.5,93.0,0.35,27.5,520.5,627.33,465.38
2016,9,18,9,0,812.0,97.0,0.3,29.0,566.0,683.65,499.57
2016,9,18,9,15,828.0,99.5,0.25,30.0,607.0,735.05,528.4
2016,9,18,9,30,844.0,102.0,0.2,31.0,648.0,785.13,555.46
2016,9,18,9,45,860.0,102.0,0.15,32.0,684.0,825.28,575.59
2016,9,18,10,0,876.0,102.0,0.1,33.0,720.0,868.6,597.29
2016,9,18,10,15,884.0,103.5,0.15,33.5,748.0,904.27,616.55
2016,9,18,10,30,892.0,105.0,0.2,34.0,776.0,937.03,634.13
2016,9,18,10,45,895.0,107.0,0.25,34.5,796.0,962.56,647.49
2016,9,18,11,0,898.0,109.0,0.3,35.0,816.0,984.63,658.99
2016,9,18,11,15,901.5,109.5,0.4,35.0,828.5,1001.96,670.37
2016,9,18,11,30,905.0,110.0,0.5,35.0,841.0,1015.65,679.91
2016,9,18,11,45,902.5,112.0,0.6,35.5,844.5,1021.32,683.62
2016,9,18,12,0,900.0,114.0,0.7,36.0,848.0,1023.15,685.3
2016,9,18,12,15,899.0,114.0,0.75,35.5,844.0,1020.47,686.27
2016,9,18,12,30,898.0,114.0,0.8,35.0,840.0,1014.01,685.19
2016,9,18,12,45,875.0,123.0,0.85,35.0,822.0,992.18,673.8
2016,9,18,13,0,852.0,132.0,0.9,35.0,804.0,975.65,665.72
2016,9,18,13,15,846.0,130.5,0.9,35.0,784.0,952.19,652.52
2016,9,18,13,30,840.0,129.0,0.9,35.0,764.0,925.5,637.47
2016,9,18,13,45,830.5,127.5,0.95,35.0,736.5,892.63,619.46
2016,9,18,14,0,821.0,126.0,1.0,35.0,709.0,857.06,599.61
2016,9,18,14,15,809.0,123.5,1.0,34.5,674.5,815.85,576.45
2016,9,18,14,30,797.0,121.0,1.0,34.0,640.0,772.58,551.63
2016,9,18,14,45,782.0,117.0,1.05,34.0,600.5,723.63,522.13
2016,9,18,15,0,767.0,113.0,1.1,34.0,561.0,673.4,490.56
2016,9,18,15,15,745.0,109.0,1.1,33.5,515.5,619.26,454.92
2016,9,18,15,30,723.0,105.0,1.1,33.0,470.0,563.23,416.78
2016,9,18,15,45,694.5,99.5,1.1,33.0,421.5,502.3,373.01
2016,9,18,16,0,666.0,94.0,1.1,33.0,373.0,442.74,328.75
2016,9,18,16,15,625.0,87.5,1.05,31.5,322.0,378.32,281.01
2016,9,18,16,30,584.0,81.0,1.0,30.0,271.0,317.42,233.87
2016,9,18,16,45,520.5,73.0,0.95,29.0,219.5,251.58,181.27
2016,9,18,17,0,457.0,65.0,0.9,28.0,168.0,192.72,133.25
2016,9,18,17,15,370.0,52.0,0.85,26.5,121.0,131.66,84.84
2016,9,18,17,30,283.0,39.0,0.8,25.0,74.0,80.43,45.51
2016,9,18,17,45,160.5,22.5,0.8,24.0,40.5,34.28,7.98
2016,9,18,18,0,38.0,6.0,0.8,23.0,7.0,6.2,0.0
2016,9,18,18,15,19.0,3.0,0.8,22.5,3.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
