Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,108.5,19.0,0.75,22.5,31.0,25.93,1.34
2016,9,19,6,30,217.0,38.0,0.6,23.0,62.0,68.89,39.32
2016,9,19,6,45,294.5,54.0,0.5,23.5,106.0,115.16,75.49
2016,9,19,7,0,372.0,70.0,0.4,24.0,150.0,171.15,120.54
2016,9,19,7,15,431.0,81.5,0.35,24.5,199.0,226.06,165.74
2016,9,19,7,30,490.0,93.0,0.3,25.0,248.0,287.68,215.44
2016,9,19,7,45,524.5,104.0,0.3,26.0,296.0,344.38,259.99
2016,9,19,8,0,559.0,115.0,0.3,27.0,344.0,407.47,307.38
2016,9,19,8,15,591.5,122.5,0.35,27.5,392.0,465.72,350.49
2016,9,19,8,30,624.0,130.0,0.4,28.0,440.0,526.04,393.64
2016,9,19,8,45,641.5,138.5,0.5,29.0,482.5,579.32,430.1
2016,9,19,9,0,659.0,147.0,0.6,30.0,525.0,632.5,465.39
2016,9,19,9,15,677.5,151.5,0.65,30.5,565.0,681.81,497.56
2016,9,19,9,30,696.0,156.0,0.7,31.0,605.0,730.45,528.54
2016,9,19,9,45,742.0,146.0,0.75,31.5,647.0,784.97,561.94
2016,9,19,10,0,788.0,136.0,0.8,32.0,689.0,836.34,592.44
2016,9,19,10,15,797.5,138.0,0.85,32.0,716.5,871.76,613.81
2016,9,19,10,30,807.0,140.0,0.9,32.0,744.0,904.61,633.71
2016,9,19,10,45,811.5,142.5,0.95,32.5,763.5,930.55,648.05
2016,9,19,11,0,816.0,145.0,1.0,33.0,783.0,953.34,660.52
2016,9,19,11,15,819.5,146.0,1.0,33.0,795.5,970.27,670.0
2016,9,19,11,30,823.0,147.0,1.0,33.0,808.0,983.79,677.57
2016,9,19,11,45,819.0,150.0,1.05,33.0,811.0,988.59,680.97
2016,9,19,12,0,815.0,153.0,1.1,33.0,814.0,989.78,682.43
2016,9,19,12,15,814.0,152.5,1.1,33.0,810.0,986.59,680.56
2016,9,19,12,30,813.0,152.0,1.1,33.0,806.0,979.86,676.75
2016,9,19,12,45,812.5,149.5,1.15,33.0,795.0,967.96,670.8
2016,9,19,13,0,812.0,147.0,1.2,33.0,784.0,952.59,662.85
2016,9,19,13,15,805.0,145.5,1.2,33.0,764.0,928.82,649.04
2016,9,19,13,30,798.0,144.0,1.2,33.0,744.0,902.0,633.45
2016,9,19,13,45,788.0,142.0,1.2,33.0,716.5,869.12,614.04
2016,9,19,14,0,778.0,140.0,1.2,33.0,689.0,833.71,592.96
2016,9,19,14,15,764.5,137.5,1.2,32.5,655.0,795.92,571.36
2016,9,19,14,30,751.0,135.0,1.2,32.0,621.0,752.77,545.93
2016,9,19,14,45,727.0,133.0,1.2,32.0,579.5,700.79,512.89
2016,9,19,15,0,703.0,131.0,1.2,32.0,538.0,648.42,477.84
2016,9,19,15,15,679.0,126.0,1.2,31.5,493.0,592.81,440.61
2016,9,19,15,30,655.0,121.0,1.2,31.0,448.0,537.56,402.39
2016,9,19,15,45,609.5,117.5,1.2,30.5,398.0,472.68,355.79
2016,9,19,16,0,564.0,114.0,1.2,30.0,348.0,411.08,310.06
2016,9,19,16,15,520.5,105.0,1.15,29.0,298.5,345.7,260.46
2016,9,19,16,30,477.0,96.0,1.1,28.0,249.0,287.77,214.8
2016,9,19,16,45,404.5,85.5,1.1,27.5,198.5,223.41,163.18
2016,9,19,17,0,332.0,75.0,1.1,27.0,148.0,167.38,117.76
2016,9,19,17,15,255.5,57.5,1.0,25.5,104.5,112.27,74.14
2016,9,19,17,30,179.0,40.0,0.9,24.0,61.0,66.78,39.06
2016,9,19,17,45,89.5,20.0,0.8,23.0,30.5,26.14,2.75
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,6,15,19.5,18.5,0.7,15.5,21.0,18.65,0.0
2016,9,20,6,30,39.0,37.0,0.7,16.0,42.0,41.78,26.18
2016,9,20,6,45,90.5,60.0,0.7,16.5,77.5,77.53,55.06
2016,9,20,7,0,142.0,83.0,0.7,17.0,113.0,119.89,89.81
2016,9,20,7,15,172.5,104.5,0.7,17.5,151.0,160.45,123.97
2016,9,20,7,30,203.0,126.0,0.7,18.0,189.0,208.82,164.01
2016,9,20,7,45,250.5,139.5,0.75,19.0,231.5,256.31,202.21
2016,9,20,8,0,298.0,153.0,0.8,20.0,274.0,308.92,243.65
2016,9,20,8,15,293.0,176.0,0.8,20.5,307.5,347.54,273.27
2016,9,20,8,30,288.0,199.0,0.8,21.0,341.0,385.12,301.13
2016,9,20,8,45,368.0,201.5,0.85,22.0,400.5,455.11,353.09
2016,9,20,9,0,448.0,204.0,0.9,23.0,460.0,540.95,414.54
2016,9,20,9,15,297.0,249.5,0.9,23.5,424.5,489.19,372.73
2016,9,20,9,30,146.0,295.0,0.9,24.0,389.0,423.11,320.64
2016,9,20,9,45,233.5,300.5,0.95,24.5,460.0,506.75,382.46
2016,9,20,10,0,321.0,306.0,1.0,25.0,531.0,607.14,452.81
2016,9,20,10,15,570.5,215.5,1.0,25.5,633.5,757.53,558.74
2016,9,20,10,30,820.0,125.0,1.0,26.0,736.0,899.72,649.22
2016,9,20,10,45,829.0,124.5,1.05,26.5,756.5,926.72,663.24
2016,9,20,11,0,838.0,124.0,1.1,27.0,777.0,950.69,676.83
2016,9,20,11,15,841.5,125.0,1.15,27.0,789.5,967.8,687.54
2016,9,20,11,30,845.0,126.0,1.2,27.0,802.0,972.74,690.89
2016,9,20,11,45,847.5,125.5,1.25,27.0,806.5,980.06,695.99
2016,9,20,12,0,850.0,125.0,1.3,27.0,811.0,983.81,698.98
2016,9,20,12,15,849.0,125.0,1.35,27.0,807.5,981.06,698.07
2016,9,20,12,30,848.0,125.0,1.4,27.0,804.0,974.72,695.12
2016,9,20,12,45,850.0,121.5,1.45,27.0,793.5,963.95,689.52
2016,9,20,13,0,852.0,118.0,1.5,27.0,783.0,949.58,681.76
2016,9,20,13,15,846.5,117.0,1.5,27.0,763.5,927.36,668.4
2016,9,20,13,30,841.0,116.0,1.5,27.0,744.0,909.21,657.78
2016,9,20,13,45,833.0,114.0,1.55,27.0,717.0,877.02,638.66
2016,9,20,14,0,825.0,112.0,1.6,27.0,690.0,842.06,617.69
2016,9,20,14,15,813.5,110.0,1.6,26.5,656.5,801.66,593.52
2016,9,20,14,30,802.0,108.0,1.6,26.0,623.0,759.15,567.59
2016,9,20,14,45,787.5,104.5,1.65,26.0,584.0,710.93,536.61
2016,9,20,15,0,773.0,101.0,1.7,26.0,545.0,661.37,503.77
2016,9,20,15,15,752.0,98.0,1.7,25.5,500.5,607.07,465.91
2016,9,20,15,30,731.0,95.0,1.7,25.0,456.0,553.81,427.51
2016,9,20,15,45,703.5,90.0,1.7,24.5,408.5,493.7,382.71
2016,9,20,16,0,676.0,85.0,1.7,24.0,361.0,434.87,337.19
2016,9,20,16,15,635.5,79.0,1.65,23.0,310.5,370.88,286.52
2016,9,20,16,30,595.0,73.0,1.6,22.0,260.0,310.37,236.7
2016,9,20,16,45,534.0,65.5,1.6,21.5,210.0,245.58,182.1
2016,9,20,17,0,473.0,58.0,1.6,21.0,160.0,187.5,132.31
2016,9,20,17,15,381.5,47.0,1.5,20.5,114.5,127.06,82.47
2016,9,20,17,30,290.0,36.0,1.4,20.0,69.0,77.96,43.51
2016,9,20,17,45,145.0,18.0,1.35,19.5,34.5,27.64,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,1.15,14.0,10.0,9.26,0.0
2016,9,21,6,30,0.0,20.0,1.2,14.0,20.0,18.55,9.26
2016,9,21,6,45,0.0,35.0,1.25,14.5,35.0,32.51,21.66
2016,9,21,7,0,0.0,50.0,1.3,15.0,50.0,46.6,33.92
2016,9,21,7,15,0.0,66.0,1.35,15.5,66.0,61.76,46.92
2016,9,21,7,30,0.0,82.0,1.4,16.0,82.0,76.99,59.71
2016,9,21,7,45,0.0,98.5,1.45,16.5,98.5,92.76,72.7
2016,9,21,8,0,0.0,115.0,1.5,17.0,115.0,108.61,85.49
2016,9,21,8,15,1.5,136.5,1.55,17.0,137.5,130.29,103.07
2016,9,21,8,30,3.0,158.0,1.6,17.0,160.0,152.25,120.64
2016,9,21,8,45,216.0,183.0,1.65,17.5,306.0,336.71,270.99
2016,9,21,9,0,429.0,208.0,1.7,18.0,452.0,532.07,421.23
2016,9,21,9,15,636.0,152.0,1.75,18.0,542.5,651.65,511.83
2016,9,21,9,30,843.0,96.0,1.8,18.0,633.0,777.23,601.47
2016,9,21,9,45,862.5,94.0,1.85,18.5,669.5,817.8,626.53
2016,9,21,10,0,882.0,92.0,1.9,19.0,706.0,861.69,654.4
2016,9,21,10,15,720.0,168.5,1.9,19.0,682.5,840.03,638.09
2016,9,21,10,30,558.0,245.0,1.9,19.0,659.0,789.94,600.55
2016,9,21,10,45,734.5,170.0,1.95,19.5,730.5,892.59,672.21
2016,9,21,11,0,911.0,95.0,2.0,20.0,802.0,979.51,727.58
2016,9,21,11,15,914.5,95.5,2.0,20.0,814.5,996.76,737.39
2016,9,21,11,30,918.0,96.0,2.0,20.0,827.0,1010.31,745.66
2016,9,21,11,45,919.0,96.5,2.0,20.0,831.0,1017.6,750.02
2016,9,21,12,0,920.0,97.0,2.0,20.0,835.0,1021.03,752.09
2016,9,21,12,15,920.0,97.0,2.0,20.0,832.0,1019.02,750.83
2016,9,21,12,30,920.0,97.0,2.0,20.0,829.0,1013.14,747.26
2016,9,21,12,45,917.5,96.5,2.05,20.0,817.5,1000.43,740.04
2016,9,21,13,0,915.0,96.0,2.1,20.0,806.0,983.97,730.51
2016,9,21,13,15,912.0,95.5,2.15,19.5,787.5,963.39,719.71
2016,9,21,13,30,909.0,95.0,2.2,19.0,769.0,939.28,706.52
2016,9,21,13,45,904.0,93.5,2.25,19.0,743.0,908.87,687.7
2016,9,21,14,0,899.0,92.0,2.3,19.0,717.0,875.3,666.63
2016,9,21,14,15,891.0,90.5,2.35,18.5,684.0,836.3,642.82
2016,9,21,14,30,883.0,89.0,2.4,18.0,651.0,794.71,616.84
2016,9,21,14,45,871.0,86.5,2.45,18.0,612.0,746.7,584.64
2016,9,21,15,0,859.0,84.0,2.5,18.0,573.0,696.9,550.65
2016,9,21,15,15,842.0,81.5,2.45,17.5,528.0,645.71,513.78
2016,9,21,15,30,825.0,79.0,2.4,17.0,483.0,589.92,471.65
2016,9,21,15,45,802.5,75.0,2.4,17.0,434.5,529.05,423.56
2016,9,21,16,0,780.0,71.0,2.4,17.0,386.0,468.66,374.17
2016,9,21,16,15,742.5,66.5,2.35,16.5,333.0,402.02,318.69
2016,9,21,16,30,705.0,62.0,2.3,16.0,280.0,338.27,263.59
2016,9,21,16,45,649.0,56.0,2.25,16.0,227.0,270.67,203.81
2016,9,21,17,0,593.0,50.0,2.2,16.0,174.0,208.69,148.15
2016,9,21,17,15,492.5,41.5,2.1,15.5,124.5,141.92,91.55
2016,9,21,17,30,392.0,33.0,2.0,15.0,75.0,87.48,47.15
2016,9,21,17,45,196.0,16.5,1.95,14.5,37.5,29.51,0.0
2016,9,21,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.5,2.35,14.0,33.0,27.45,0.0
2016,9,22,6,30,273.0,37.0,2.4,14.0,66.0,76.04,43.37
2016,9,22,6,45,363.0,50.0,2.45,14.0,111.5,126.39,84.89
2016,9,22,7,0,453.0,63.0,2.5,14.0,157.0,187.25,136.8
2016,9,22,7,15,519.0,71.5,2.5,14.5,208.0,246.81,189.3
2016,9,22,7,30,585.0,80.0,2.5,15.0,259.0,313.68,247.44
2016,9,22,7,45,634.0,85.0,2.5,15.5,311.0,376.36,301.28
2016,9,22,8,0,683.0,90.0,2.5,16.0,363.0,443.42,356.99
2016,9,22,8,15,714.5,94.5,2.4,16.0,412.5,504.29,406.58
2016,9,22,8,30,746.0,99.0,2.3,16.0,462.0,566.79,455.75
2016,9,22,8,45,778.0,99.5,2.25,16.5,510.0,624.99,499.51
2016,9,22,9,0,810.0,100.0,2.2,17.0,558.0,685.4,543.39
2016,9,22,9,15,826.5,102.5,2.2,17.5,598.5,736.87,578.05
2016,9,22,9,30,843.0,105.0,2.2,18.0,639.0,787.04,610.91
2016,9,22,9,45,866.0,101.5,2.2,18.5,676.5,828.59,637.16
2016,9,22,10,0,889.0,98.0,2.2,19.0,714.0,873.89,665.65
2016,9,22,10,15,897.0,99.5,2.2,19.0,741.5,909.63,688.5
2016,9,22,10,30,905.0,101.0,2.2,19.0,769.0,942.39,709.3
2016,9,22,10,45,913.0,101.0,2.2,19.5,790.0,970.34,725.45
2016,9,22,11,0,921.0,101.0,2.2,20.0,811.0,994.94,739.35
2016,9,22,11,15,924.0,101.5,2.2,20.0,823.5,1011.76,749.6
2016,9,22,11,30,927.0,102.0,2.2,20.0,836.0,1024.83,757.58
2016,9,22,11,45,930.0,101.0,2.25,20.0,840.5,1032.38,762.73
2016,9,22,12,0,933.0,100.0,2.3,20.0,845.0,1036.03,765.55
2016,9,22,12,15,931.5,100.0,2.3,20.0,840.5,1032.43,763.25
2016,9,22,12,30,930.0,100.0,2.3,20.0,836.0,1024.92,758.62
2016,9,22,12,45,923.5,101.0,2.3,20.0,822.5,1009.82,749.19
2016,9,22,13,0,917.0,102.0,2.3,20.0,809.0,991.06,737.54
2016,9,22,13,15,911.5,101.0,2.25,20.0,788.5,967.47,722.25
2016,9,22,13,30,906.0,100.0,2.2,20.0,768.0,940.45,704.79
2016,9,22,13,45,895.5,99.5,2.2,20.0,739.5,906.31,683.07
2016,9,22,14,0,885.0,99.0,2.2,20.0,711.0,869.35,659.37
2016,9,22,14,15,873.5,97.0,2.15,20.0,676.0,827.34,631.59
2016,9,22,14,30,862.0,95.0,2.1,20.0,641.0,783.07,602.04
2016,9,22,14,45,843.0,94.0,2.1,20.0,599.0,736.86,571.18
2016,9,22,15,0,824.0,93.0,2.1,20.0,557.0,684.51,535.4
2016,9,22,15,15,802.5,90.0,2.1,19.5,511.0,627.55,494.47
2016,9,22,15,30,781.0,87.0,2.1,19.0,465.0,570.38,452.0
2016,9,22,15,45,745.5,84.0,2.1,19.0,414.5,505.72,401.47
2016,9,22,16,0,710.0,81.0,2.1,19.0,364.0,443.86,351.49
2016,9,22,16,15,667.5,76.0,2.05,18.5,312.5,378.34,297.57
2016,9,22,16,30,625.0,71.0,2.0,18.0,261.0,316.45,244.81
2016,9,22,16,45,558.0,64.0,2.0,17.5,209.0,248.8,186.67
2016,9,22,17,0,491.0,57.0,2.0,17.0,157.0,188.53,134.12
2016,9,22,17,15,388.0,46.0,1.9,16.5,110.5,125.28,81.52
2016,9,22,17,30,285.0,35.0,1.8,16.0,64.0,74.81,40.72
2016,9,22,17,45,142.5,17.5,1.75,15.5,32.0,25.92,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,6,15,160.5,15.5,1.0,12.0,31.5,26.71,0.0
2016,9,23,6,30,321.0,31.0,0.9,13.0,63.0,77.49,42.34
2016,9,23,6,45,412.0,41.5,0.85,14.0,108.5,127.77,83.75
2016,9,23,7,0,503.0,52.0,0.8,15.0,154.0,189.31,135.55
2016,9,23,7,15,559.0,59.5,0.8,15.5,203.5,247.45,186.64
2016,9,23,7,30,615.0,67.0,0.8,16.0,253.0,311.66,241.87
2016,9,23,7,45,669.0,66.5,0.8,17.0,303.0,371.55,291.82
2016,9,23,8,0,723.0,66.0,0.8,18.0,353.0,436.66,343.93
2016,9,23,8,15,607.0,109.0,0.85,18.5,371.5,460.93,363.19
2016,9,23,8,30,491.0,152.0,0.9,19.0,390.0,466.01,366.51
2016,9,23,8,45,671.5,114.0,0.95,20.0,472.5,573.18,447.11
2016,9,23,9,0,852.0,76.0,1.0,21.0,555.0,684.02,525.84
2016,9,23,9,15,865.5,78.0,1.05,21.5,595.0,733.82,557.33
2016,9,23,9,30,879.0,80.0,1.1,22.0,635.0,781.98,587.82
2016,9,23,9,45,891.0,80.5,1.15,22.5,669.0,825.31,614.6
2016,9,23,10,0,903.0,81.0,1.2,23.0,703.0,866.32,639.56
2016,9,23,10,15,909.5,82.0,1.2,23.0,729.5,900.49,660.35
2016,9,23,10,30,916.0,83.0,1.2,23.0,756.0,931.56,679.08
2016,9,23,10,45,919.5,84.0,1.3,23.5,775.5,956.57,694.17
2016,9,23,11,0,923.0,85.0,1.4,24.0,795.0,978.03,707.07
2016,9,23,11,15,925.5,85.5,1.4,24.0,806.0,994.3,716.6
2016,9,23,11,30,928.0,86.0,1.4,24.0,817.0,1006.79,723.91
2016,9,23,11,45,927.5,86.5,1.45,24.5,820.5,1012.5,726.52
2016,9,23,12,0,927.0,87.0,1.5,25.0,824.0,1014.29,726.87
2016,9,23,12,15,925.0,87.0,1.55,25.0,819.0,1010.13,725.09
2016,9,23,12,30,923.0,87.0,1.6,25.0,814.0,1002.09,721.04
2016,9,23,12,45,914.5,89.5,1.65,25.0,800.0,986.79,712.53
2016,9,23,13,0,906.0,92.0,1.7,25.0,786.0,967.91,701.85
2016,9,23,13,15,899.5,91.0,1.7,24.5,765.5,943.52,688.38
2016,9,23,13,30,893.0,90.0,1.7,24.0,745.0,915.81,672.75
2016,9,23,13,45,883.0,89.5,1.75,24.0,716.5,882.42,652.59
2016,9,23,14,0,873.0,89.0,1.8,24.0,688.0,846.24,630.41
2016,9,23,14,15,861.0,87.5,1.8,23.5,653.5,804.76,605.09
2016,9,23,14,30,849.0,86.0,1.8,23.0,619.0,761.1,577.92
2016,9,23,14,45,832.0,84.5,1.85,23.0,578.5,711.85,545.65
2016,9,23,15,0,815.0,83.0,1.9,23.0,538.0,665.24,514.7
2016,9,23,15,15,794.5,80.0,1.85,22.5,493.0,609.44,474.82
2016,9,23,15,30,774.0,77.0,1.8,22.0,448.0,553.39,433.35
2016,9,23,15,45,749.0,72.5,1.8,21.5,400.0,493.33,387.6
2016,9,23,16,0,724.0,68.0,1.8,21.0,352.0,434.17,340.76
2016,9,23,16,15,684.5,63.5,1.75,20.5,302.0,370.03,288.15
2016,9,23,16,30,645.0,59.0,1.7,20.0,252.0,309.46,236.59
2016,9,23,16,45,584.0,53.0,1.65,19.5,201.5,243.91,180.18
2016,9,23,17,0,523.0,47.0,1.6,19.0,151.0,185.03,128.73
2016,9,23,17,15,423.5,38.0,1.55,18.5,105.5,122.92,77.2
2016,9,23,17,30,324.0,29.0,1.5,18.0,60.0,73.13,36.64
2016,9,23,17,45,162.0,14.5,1.5,17.5,30.0,23.62,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,193.5,13.5,0.6,13.5,32.5,27.03,0.0
2016,9,24,6,30,387.0,27.0,0.6,14.0,65.0,82.39,42.83
2016,9,24,6,45,486.5,34.5,0.65,15.0,112.5,135.08,86.22
2016,9,24,7,0,586.0,42.0,0.7,16.0,160.0,200.19,140.99
2016,9,24,7,15,643.5,47.5,0.65,17.0,212.0,261.55,194.56
2016,9,24,7,30,701.0,53.0,0.6,18.0,264.0,328.99,251.72
2016,9,24,7,45,740.0,56.5,0.6,19.0,315.5,391.82,303.68
2016,9,24,8,0,779.0,60.0,0.6,20.0,367.0,457.69,355.64
2016,9,24,8,15,805.5,63.0,0.65,20.5,416.5,518.8,402.92
2016,9,24,8,30,832.0,66.0,0.7,21.0,466.0,577.98,447.11
2016,9,24,8,45,851.0,68.5,0.75,22.0,511.5,634.62,486.91
2016,9,24,9,0,870.0,71.0,0.8,23.0,557.0,690.68,523.62
2016,9,24,9,15,884.0,72.5,0.85,24.0,597.5,740.99,554.48
2016,9,24,9,30,898.0,74.0,0.9,25.0,638.0,789.64,583.59
2016,9,24,9,45,911.0,74.5,0.95,26.0,673.0,834.39,609.54
2016,9,24,10,0,924.0,75.0,1.0,27.0,708.0,876.83,633.56
2016,9,24,10,15,931.0,76.0,1.0,27.5,735.5,911.98,653.08
2016,9,24,10,30,938.0,77.0,1.0,28.0,763.0,943.98,670.48
2016,9,24,10,45,943.0,77.5,1.05,28.5,783.0,970.21,685.09
2016,9,24,11,0,948.0,78.0,1.1,29.0,803.0,992.86,697.55
2016,9,24,11,15,951.0,78.5,1.1,29.0,815.0,1009.88,707.16
2016,9,24,11,30,954.0,79.0,1.1,29.0,827.0,1023.03,714.57
2016,9,24,11,45,954.5,79.5,1.1,29.5,831.0,1029.78,716.85
2016,9,24,12,0,955.0,80.0,1.1,30.0,835.0,1032.51,716.92
2016,9,24,12,15,954.0,79.5,1.1,30.0,830.5,1028.6,714.61
2016,9,24,12,30,953.0,79.0,1.1,30.0,826.0,1020.69,710.12
2016,9,24,12,45,943.0,83.0,1.15,30.5,812.0,1005.29,700.76
2016,9,24,13,0,933.0,87.0,1.2,31.0,798.0,986.23,689.33
2016,9,24,13,15,928.0,86.0,1.2,30.5,777.5,962.65,677.11
2016,9,24,13,30,923.0,85.0,1.2,30.0,757.0,935.58,662.73
2016,9,24,13,45,913.5,84.5,1.25,30.0,728.5,901.77,643.47
2016,9,24,14,0,904.0,84.0,1.3,30.0,700.0,865.04,622.19
2016,9,24,14,15,893.0,82.5,1.3,30.0,665.5,823.27,596.77
2016,9,24,14,30,882.0,81.0,1.3,30.0,631.0,779.15,569.54
2016,9,24,14,45,865.5,79.5,1.35,30.0,589.5,728.9,538.32
2016,9,24,15,0,849.0,78.0,1.4,30.0,548.0,677.29,505.54
2016,9,24,15,15,828.5,75.5,1.4,29.5,502.0,624.27,469.8
2016,9,24,15,30,808.0,73.0,1.4,29.0,456.0,567.13,429.41
2016,9,24,15,45,778.5,70.0,1.45,28.5,406.5,504.57,383.76
2016,9,24,16,0,749.0,67.0,1.5,28.0,357.0,443.31,337.1
2016,9,24,16,15,708.0,62.5,1.45,27.0,305.0,377.19,285.16
2016,9,24,16,30,667.0,58.0,1.4,26.0,253.0,314.45,233.78
2016,9,24,16,45,603.0,52.0,1.4,25.5,201.5,247.18,177.45
2016,9,24,17,0,539.0,46.0,1.4,25.0,150.0,186.56,125.89
2016,9,24,17,15,434.0,36.5,1.3,23.5,103.5,122.22,74.28
2016,9,24,17,30,329.0,27.0,1.2,22.0,57.0,70.95,33.03
2016,9,24,17,45,164.5,13.5,1.15,21.0,28.5,22.39,0.0
2016,9,24,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.0,13.5,1.0,17.0,31.5,26.6,0.0
2016,9,25,6,30,374.0,27.0,1.0,18.0,63.0,80.89,40.96
2016,9,25,6,45,469.5,36.0,1.05,19.5,110.0,133.71,84.24
2016,9,25,7,0,565.0,45.0,1.1,21.0,157.0,198.32,137.68
2016,9,25,7,15,625.0,51.0,1.1,21.5,209.0,259.45,190.67
2016,9,25,7,30,685.0,57.0,1.1,22.0,261.0,327.3,248.21
2016,9,25,7,45,720.5,62.0,1.1,23.0,312.0,389.35,299.35
2016,9,25,8,0,756.0,67.0,1.1,24.0,363.0,454.09,350.33
2016,9,25,8,15,783.5,70.5,1.1,25.0,412.0,515.1,396.32
2016,9,25,8,30,811.0,74.0,1.1,26.0,461.0,577.13,441.0
2016,9,25,8,45,825.0,78.5,1.1,27.0,505.0,632.19,478.76
2016,9,25,9,0,839.0,83.0,1.1,28.0,549.0,686.27,513.87
2016,9,25,9,15,854.0,85.0,1.1,28.5,589.0,732.52,542.27
2016,9,25,9,30,869.0,87.0,1.1,29.0,629.0,781.25,571.78
2016,9,25,9,45,888.5,85.0,1.1,30.0,665.5,827.37,597.78
2016,9,25,10,0,908.0,83.0,1.1,31.0,702.0,871.7,622.03
2016,9,25,10,15,915.0,84.0,1.05,31.5,729.0,906.29,640.21
2016,9,25,10,30,922.0,85.0,1.0,32.0,756.0,937.78,656.27
2016,9,25,10,45,914.5,92.0,1.0,32.5,772.5,959.31,666.93
2016,9,25,11,0,907.0,99.0,1.0,33.0,789.0,976.81,675.28
2016,9,25,11,15,910.0,99.5,1.0,33.0,800.5,993.16,684.41
2016,9,25,11,30,913.0,100.0,1.0,33.0,812.0,1005.8,691.42
2016,9,25,11,45,893.5,110.5,1.0,33.5,810.0,1003.8,688.46
2016,9,25,12,0,874.0,121.0,1.0,34.0,808.0,997.74,683.42
2016,9,25,12,15,873.0,120.5,1.0,34.0,803.5,993.97,681.34
2016,9,25,12,30,872.0,120.0,1.0,34.0,799.0,986.52,677.16
2016,9,25,12,45,865.5,121.0,1.05,34.0,785.5,971.79,669.66
2016,9,25,13,0,859.0,122.0,1.1,34.0,772.0,961.76,665.14
2016,9,25,13,15,852.5,120.5,1.1,33.5,752.0,937.22,652.3
2016,9,25,13,30,846.0,119.0,1.1,33.0,732.0,909.48,637.6
2016,9,25,13,45,827.5,121.0,1.15,33.0,701.5,872.08,616.24
2016,9,25,14,0,809.0,123.0,1.2,33.0,671.0,832.48,593.27
2016,9,25,14,15,796.0,120.5,1.2,32.5,636.5,790.56,569.02
2016,9,25,14,30,783.0,118.0,1.2,32.0,602.0,746.72,543.11
2016,9,25,14,45,757.5,117.0,1.2,32.0,560.0,696.13,511.15
2016,9,25,15,0,732.0,116.0,1.2,32.0,518.0,642.71,475.11
2016,9,25,15,15,707.5,111.5,1.15,31.5,473.0,586.14,436.52
2016,9,25,15,30,683.0,107.0,1.1,31.0,428.0,529.96,396.96
2016,9,25,15,45,647.5,101.5,1.1,30.5,379.0,467.52,351.8
2016,9,25,16,0,612.0,96.0,1.1,30.0,330.0,407.35,306.62
2016,9,25,16,15,566.0,88.0,1.05,29.0,280.0,342.77,256.94
2016,9,25,16,30,520.0,80.0,1.0,28.0,230.0,282.46,208.77
2016,9,25,16,45,456.0,69.0,0.95,27.0,181.0,218.31,156.73
2016,9,25,17,0,392.0,58.0,0.9,26.0,132.0,160.01,108.82
2016,9,25,17,15,295.5,43.5,0.8,25.0,89.0,101.95,63.02
2016,9,25,17,30,199.0,29.0,0.7,24.0,46.0,55.62,25.28
2016,9,25,17,45,99.5,14.5,0.65,23.0,23.0,19.33,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,15.5,1.15,20.0,26.5,22.82,0.0
2016,9,26,6,30,234.0,31.0,1.0,21.0,53.0,65.81,34.11
2016,9,26,6,45,332.5,44.5,0.85,22.0,97.5,115.82,74.38
2016,9,26,7,0,431.0,58.0,0.7,23.0,142.0,177.37,123.89
2016,9,26,7,15,496.0,67.5,0.7,24.0,192.0,236.15,172.88
2016,9,26,7,30,561.0,77.0,0.7,25.0,242.0,302.15,226.75
2016,9,26,7,45,606.0,84.0,0.7,26.0,293.0,363.63,275.83
2016,9,26,8,0,651.0,91.0,0.7,27.0,344.0,429.1,325.95
2016,9,26,8,15,683.5,96.5,0.7,28.0,392.5,489.71,370.46
2016,9,26,8,30,716.0,102.0,0.7,29.0,441.0,552.13,414.34
2016,9,26,8,45,739.5,106.0,0.7,30.0,486.0,608.46,452.16
2016,9,26,9,0,763.0,110.0,0.7,31.0,531.0,664.92,488.58
2016,9,26,9,15,780.5,113.5,0.7,31.5,571.5,713.85,519.1
2016,9,26,9,30,798.0,117.0,0.7,32.0,612.0,763.83,548.78
2016,9,26,9,45,810.0,119.5,0.75,33.0,645.5,806.83,572.96
2016,9,26,10,0,822.0,122.0,0.8,34.0,679.0,847.74,595.46
2016,9,26,10,15,831.0,124.0,0.85,34.0,706.5,883.12,616.72
2016,9,26,10,30,840.0,126.0,0.9,34.0,734.0,915.77,636.29
2016,9,26,10,45,844.0,128.0,0.95,34.5,753.0,940.84,649.93
2016,9,26,11,0,848.0,130.0,1.0,35.0,772.0,962.61,661.66
2016,9,26,11,15,851.5,131.0,1.05,35.0,783.5,979.37,671.83
2016,9,26,11,30,855.0,132.0,1.1,35.0,795.0,992.59,680.06
2016,9,26,11,45,852.5,134.0,1.15,35.0,797.5,997.44,683.47
2016,9,26,12,0,850.0,136.0,1.2,35.0,800.0,998.59,684.88
2016,9,26,12,15,848.0,135.5,1.2,35.0,795.5,993.76,682.07
2016,9,26,12,30,846.0,135.0,1.2,35.0,791.0,985.28,677.27
2016,9,26,12,45,882.5,115.0,1.25,35.0,789.0,980.04,675.39
2016,9,26,13,0,919.0,95.0,1.3,35.0,787.0,978.72,675.95
2016,9,26,13,15,913.5,94.0,1.3,34.5,766.5,954.8,663.45
2016,9,26,13,30,908.0,93.0,1.3,34.0,746.0,927.47,649.06
2016,9,26,13,45,899.5,92.0,1.3,34.0,717.5,894.25,629.64
2016,9,26,14,0,891.0,91.0,1.3,34.0,689.0,858.12,608.32
2016,9,26,14,15,879.5,89.0,1.3,33.5,654.5,815.74,584.03
2016,9,26,14,30,868.0,87.0,1.3,33.0,620.0,771.09,557.9
2016,9,26,14,45,852.5,85.0,1.3,33.0,579.0,721.54,526.94
2016,9,26,15,0,837.0,83.0,1.3,33.0,538.0,674.48,497.07
2016,9,26,15,15,816.0,80.0,1.3,32.5,492.0,617.33,458.56
2016,9,26,15,30,795.0,77.0,1.3,32.0,446.0,559.93,418.5
2016,9,26,15,45,714.0,84.0,1.3,32.0,388.0,482.45,361.46
2016,9,26,16,0,633.0,91.0,1.3,32.0,330.0,410.61,307.06
2016,9,26,16,15,586.5,83.5,1.2,30.5,279.5,345.31,257.37
2016,9,26,16,30,540.0,76.0,1.1,29.0,229.0,284.3,208.98
2016,9,26,16,45,434.5,68.5,1.0,28.0,175.5,210.11,150.06
2016,9,26,17,0,329.0,61.0,0.9,27.0,122.0,147.07,100.07
2016,9,26,17,15,240.0,43.5,0.85,25.5,80.5,91.45,56.61
2016,9,26,17,30,151.0,26.0,0.8,24.0,39.0,46.11,18.87
2016,9,26,17,45,75.5,13.0,0.75,23.0,19.5,16.38,0.0
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,52.0,13.5,1.05,20.0,18.0,16.45,0.0
2016,9,27,6,30,104.0,27.0,0.9,20.0,36.0,42.61,21.66
2016,9,27,6,45,171.5,48.5,0.8,20.5,76.0,84.97,56.39
2016,9,27,7,0,239.0,70.0,0.7,21.0,116.0,135.77,97.7
2016,9,27,7,15,293.5,89.0,0.7,22.0,162.5,192.05,144.02
2016,9,27,7,30,348.0,108.0,0.7,23.0,209.0,251.39,192.16
2016,9,27,7,45,394.0,122.0,0.7,24.0,257.0,307.93,237.08
2016,9,27,8,0,440.0,136.0,0.7,25.0,305.0,369.09,284.04
2016,9,27,8,15,473.5,147.5,0.65,25.5,351.0,425.06,325.86
2016,9,27,8,30,507.0,159.0,0.6,26.0,397.0,483.5,367.96
2016,9,27,8,45,525.0,170.5,0.6,27.0,438.5,534.02,402.4
2016,9,27,9,0,543.0,182.0,0.6,28.0,480.0,584.82,435.82
2016,9,27,9,15,563.0,189.0,0.65,28.5,518.0,632.3,467.44
2016,9,27,9,30,583.0,196.0,0.7,29.0,556.0,679.6,498.24
2016,9,27,9,45,656.0,177.5,0.75,30.0,603.0,747.07,541.76
2016,9,27,10,0,729.0,159.0,0.8,31.0,650.0,812.64,581.35
2016,9,27,10,15,739.5,161.5,0.85,31.0,677.0,847.47,602.47
2016,9,27,10,30,750.0,164.0,0.9,31.0,704.0,879.96,622.4
2016,9,27,10,45,658.0,212.5,0.95,31.5,696.0,864.47,611.13
2016,9,27,11,0,566.0,261.0,1.0,32.0,688.0,838.17,591.42
2016,9,27,11,15,570.5,263.5,1.0,32.0,699.0,853.87,601.32
2016,9,27,11,30,575.0,266.0,1.0,32.0,710.0,867.11,609.21
2016,9,27,11,45,521.0,292.5,1.05,32.0,696.0,846.67,595.25
2016,9,27,12,0,467.0,319.0,1.1,32.0,682.0,823.03,579.59
2016,9,27,12,15,465.5,318.0,1.1,32.0,678.0,819.04,577.38
2016,9,27,12,30,464.0,317.0,1.1,32.0,674.0,812.81,573.62
2016,9,27,12,45,533.0,280.0,1.15,32.0,683.5,833.47,589.82
2016,9,27,13,0,602.0,243.0,1.2,32.0,693.0,849.33,602.71
2016,9,27,13,15,593.5,239.5,1.2,31.5,673.0,825.15,588.68
2016,9,27,13,30,585.0,236.0,1.2,31.0,653.0,798.82,573.58
2016,9,27,13,45,514.5,253.5,1.25,31.0,610.0,739.05,534.33
2016,9,27,14,0,444.0,271.0,1.3,31.0,567.0,680.72,495.54
2016,9,27,14,15,428.5,261.0,1.3,30.5,534.5,640.51,470.33
2016,9,27,14,30,413.0,251.0,1.3,30.0,502.0,590.75,438.01
2016,9,27,14,45,392.5,238.0,1.3,30.0,464.0,543.82,405.94
2016,9,27,15,0,372.0,225.0,1.3,30.0,426.0,497.48,373.62
2016,9,27,15,15,348.5,209.0,1.25,29.5,384.5,446.87,338.0
2016,9,27,15,30,325.0,193.0,1.2,29.0,343.0,397.71,302.56
2016,9,27,15,45,321.5,171.0,1.15,28.5,305.0,354.43,270.73
2016,9,27,16,0,318.0,149.0,1.1,28.0,267.0,310.95,237.62
2016,9,27,16,15,280.0,128.5,1.0,27.0,221.5,254.56,193.96
2016,9,27,16,30,242.0,108.0,0.9,26.0,176.0,202.24,152.42
2016,9,27,16,45,222.0,86.0,0.85,25.0,138.0,158.03,116.07
2016,9,27,17,0,202.0,64.0,0.8,24.0,100.0,116.16,80.95
2016,9,27,17,15,140.0,42.0,0.7,23.0,63.0,69.38,43.61
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,29.57,9.27
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,11.5,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,71.0,15.5,0.6,14.5,22.0,19.69,0.0
2016,9,28,6,30,142.0,31.0,0.5,15.0,44.0,54.24,28.67
2016,9,28,6,45,231.5,49.0,0.45,16.0,86.0,100.13,67.18
2016,9,28,7,0,321.0,67.0,0.4,17.0,128.0,157.27,113.75
2016,9,28,7,15,384.0,80.0,0.35,17.5,175.0,211.74,159.7
2016,9,28,7,30,447.0,93.0,0.3,18.0,222.0,273.45,210.86
2016,9,28,7,45,266.5,124.0,0.3,19.0,205.0,249.07,195.09
2016,9,28,8,0,86.0,155.0,0.3,20.0,188.0,197.36,154.91
2016,9,28,8,15,359.0,137.5,0.35,20.5,302.0,352.11,277.04
2016,9,28,8,30,632.0,120.0,0.4,21.0,416.0,521.03,403.19
2016,9,28,8,45,469.5,172.5,0.45,22.0,404.0,500.24,383.82
2016,9,28,9,0,307.0,225.0,0.5,23.0,392.0,457.88,349.78
2016,9,28,9,15,238.0,253.0,0.55,23.5,388.5,441.94,336.68
2016,9,28,9,30,169.0,281.0,0.6,24.0,385.0,428.66,324.69
2016,9,28,9,45,192.0,296.0,0.65,25.0,420.5,470.3,353.57
2016,9,28,10,0,215.0,311.0,0.7,26.0,456.0,512.97,382.11
2016,9,28,10,15,305.0,304.5,0.75,26.5,518.0,603.63,445.55
2016,9,28,10,30,395.0,298.0,0.8,27.0,580.0,686.45,501.64
2016,9,28,10,45,279.0,330.0,0.85,27.5,532.0,623.79,454.78
2016,9,28,11,0,163.0,362.0,0.9,28.0,484.0,542.01,395.69
2016,9,28,11,15,181.0,367.0,0.95,28.0,504.5,567.29,414.34
2016,9,28,11,30,199.0,372.0,1.0,28.0,525.0,592.2,431.72
2016,9,28,11,45,185.5,376.0,1.1,28.0,519.0,584.74,426.63
2016,9,28,12,0,172.0,380.0,1.2,28.0,513.0,576.35,421.18
2016,9,28,12,15,164.5,376.5,1.2,28.0,503.0,564.62,413.09
2016,9,28,12,30,157.0,373.0,1.2,28.0,493.0,552.21,404.6
2016,9,28,12,45,165.5,367.0,1.3,28.0,491.5,551.69,405.46
2016,9,28,13,0,174.0,361.0,1.4,28.0,490.0,550.23,405.59
2016,9,28,13,15,192.5,348.0,1.4,27.5,487.5,549.14,406.67
2016,9,28,13,30,211.0,335.0,1.4,27.0,485.0,546.52,406.7
2016,9,28,13,45,189.5,327.5,1.45,27.0,458.0,513.56,383.71
2016,9,28,14,0,168.0,320.0,1.5,27.0,431.0,481.19,361.09
2016,9,28,14,15,146.5,297.0,1.45,26.5,390.5,432.54,326.96
2016,9,28,14,30,125.0,274.0,1.4,26.0,350.0,385.09,293.19
2016,9,28,14,45,237.0,242.0,1.4,25.5,373.0,435.19,334.04
2016,9,28,15,0,349.0,210.0,1.4,25.0,396.0,465.0,358.74
2016,9,28,15,15,216.0,200.0,1.35,24.5,312.0,345.03,267.99
2016,9,28,15,30,83.0,190.0,1.3,24.0,228.0,239.4,186.3
2016,9,28,15,45,235.5,163.5,1.3,23.5,253.5,300.46,235.73
2016,9,28,16,0,388.0,137.0,1.3,23.0,279.0,336.55,262.72
2016,9,28,16,15,344.0,120.5,1.2,22.0,232.5,272.11,211.23
2016,9,28,16,30,300.0,104.0,1.1,21.0,186.0,218.27,167.29
2016,9,28,16,45,269.5,83.0,1.05,20.5,145.0,168.57,125.31
2016,9,28,17,0,239.0,62.0,1.0,20.0,104.0,125.54,88.34
2016,9,28,17,15,163.5,41.5,0.95,19.0,65.5,72.77,45.78
2016,9,28,17,30,88.0,21.0,0.9,18.0,27.0,31.38,7.85
2016,9,28,17,45,44.0,10.5,0.85,17.5,13.5,12.13,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
