Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.5,0.8,12.5,24.0,21.87,0.0
2016,9,29,6,30,232.0,29.0,0.8,13.0,48.0,64.55,32.04
2016,9,29,6,45,339.0,41.0,0.85,13.5,92.0,114.12,74.86
2016,9,29,7,0,446.0,53.0,0.9,14.0,136.0,176.66,127.11
2016,9,29,7,15,512.5,61.5,0.9,14.5,185.5,235.64,178.69
2016,9,29,7,30,579.0,70.0,0.9,15.0,235.0,301.96,235.73
2016,9,29,7,45,289.5,80.0,0.9,15.5,162.5,218.19,174.44
2016,9,29,8,0,0.0,90.0,0.9,16.0,90.0,84.48,65.53
2016,9,29,8,15,0.0,107.5,0.85,16.5,107.5,101.36,79.49
2016,9,29,8,30,0.0,125.0,0.8,17.0,125.0,118.31,92.96
2016,9,29,8,45,0.5,145.0,0.75,18.0,145.5,138.17,108.34
2016,9,29,9,0,1.0,165.0,0.7,19.0,166.0,158.19,123.52
2016,9,29,9,15,7.5,188.5,0.7,19.5,193.5,186.32,145.27
2016,9,29,9,30,14.0,212.0,0.7,20.0,221.0,215.14,167.18
2016,9,29,9,45,25.5,241.5,0.75,21.0,258.5,254.8,196.93
2016,9,29,10,0,37.0,271.0,0.8,22.0,296.0,306.99,235.36
2016,9,29,10,15,45.0,289.5,0.85,22.5,321.0,335.04,255.44
2016,9,29,10,30,53.0,308.0,0.9,23.0,346.0,363.51,275.75
2016,9,29,10,45,80.5,330.5,0.95,23.5,390.0,414.77,313.03
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,467.0,350.19
2016,9,29,11,15,134.5,362.0,1.05,24.0,464.0,517.49,386.2
2016,9,29,11,30,161.0,371.0,1.1,24.0,494.0,554.59,412.62
2016,9,29,11,45,162.0,371.0,1.15,24.5,495.5,556.53,413.13
2016,9,29,12,0,163.0,371.0,1.2,25.0,497.0,557.74,413.48
2016,9,29,12,15,513.0,245.0,1.2,25.0,636.5,785.33,579.0
2016,9,29,12,30,863.0,119.0,1.2,25.0,776.0,971.04,699.3
2016,9,29,12,45,869.0,113.5,1.3,25.5,765.5,960.88,691.1
2016,9,29,13,0,875.0,108.0,1.4,26.0,755.0,946.93,683.08
2016,9,29,13,15,869.0,107.0,1.4,26.0,734.5,923.21,668.77
2016,9,29,13,30,863.0,106.0,1.4,26.0,714.0,896.27,652.5
2016,9,29,13,45,846.5,107.0,1.45,26.0,684.0,866.04,634.7
2016,9,29,14,0,830.0,108.0,1.5,26.0,654.0,826.51,610.6
2016,9,29,14,15,817.0,106.0,1.5,25.5,619.5,784.4,585.14
2016,9,29,14,30,804.0,104.0,1.5,25.0,585.0,740.32,557.91
2016,9,29,14,45,785.5,101.0,1.55,24.5,544.0,689.48,525.87
2016,9,29,15,0,767.0,98.0,1.6,24.0,503.0,637.71,491.1
2016,9,29,15,15,742.5,94.0,1.6,23.5,458.0,580.45,450.31
2016,9,29,15,30,718.0,90.0,1.6,23.0,413.0,524.96,409.36
2016,9,29,15,45,691.5,83.5,1.6,22.5,365.5,464.77,363.4
2016,9,29,16,0,665.0,77.0,1.6,22.0,318.0,405.86,316.62
2016,9,29,16,15,617.5,71.0,1.6,21.0,267.5,340.45,263.61
2016,9,29,16,30,570.0,65.0,1.6,20.0,217.0,279.39,212.2
2016,9,29,16,45,507.5,55.5,1.65,19.5,168.5,215.05,156.95
2016,9,29,17,0,445.0,46.0,1.7,19.0,120.0,157.77,107.28
2016,9,29,17,15,329.5,34.0,1.7,18.0,78.0,96.47,57.56
2016,9,29,17,30,214.0,22.0,1.7,17.0,36.0,47.32,7.89
2016,9,29,17,45,107.0,11.0,1.75,16.5,18.0,15.4,0.0
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,138.5,13.5,1.35,12.0,24.5,22.5,0.0
2016,9,30,6,30,277.0,27.0,1.4,12.0,49.0,68.36,32.0
2016,9,30,6,45,388.5,37.0,1.45,12.5,94.0,119.88,77.77
2016,9,30,7,0,500.0,47.0,1.5,13.0,139.0,184.5,132.44
2016,9,30,7,15,566.0,54.0,1.5,13.5,189.0,244.83,186.18
2016,9,30,7,30,632.0,61.0,1.5,14.0,239.0,312.38,245.35
2016,9,30,7,45,316.0,65.5,1.55,14.5,154.5,213.83,172.26
2016,9,30,8,0,0.0,70.0,1.6,15.0,70.0,65.13,49.67
2016,9,30,8,15,0.0,95.5,1.6,15.5,95.5,89.62,70.15
2016,9,30,8,30,0.0,121.0,1.6,16.0,121.0,114.41,90.32
2016,9,30,8,45,0.0,141.5,1.6,16.5,142.0,134.44,106.23
2016,9,30,9,0,0.0,162.0,1.6,17.0,163.0,154.59,122.02
2016,9,30,9,15,20.0,204.0,1.6,17.0,217.0,211.42,167.81
2016,9,30,9,30,40.0,246.0,1.6,17.0,271.0,280.57,222.25
2016,9,30,9,45,466.5,166.0,1.6,17.5,474.5,574.16,455.53
2016,9,30,10,0,893.0,86.0,1.6,18.0,678.0,858.8,655.93
2016,9,30,10,15,901.0,87.0,1.6,18.0,705.0,893.38,675.02
2016,9,30,10,30,909.0,88.0,1.6,18.0,732.0,924.95,694.85
2016,9,30,10,45,914.0,89.5,1.65,18.5,751.5,951.14,710.41
2016,9,30,11,0,919.0,91.0,1.7,19.0,771.0,973.85,723.72
2016,9,30,11,15,922.0,91.5,1.7,19.0,782.5,989.91,733.45
2016,9,30,11,30,925.0,92.0,1.7,19.0,794.0,1002.22,740.92
2016,9,30,11,45,926.0,92.0,1.75,19.5,797.5,1008.18,743.75
2016,9,30,12,0,927.0,92.0,1.8,20.0,801.0,1010.26,744.26
2016,9,30,12,15,926.0,92.0,1.85,20.0,796.0,1006.48,742.58
2016,9,30,12,30,925.0,92.0,1.9,20.0,791.0,998.83,738.57
2016,9,30,12,45,916.0,94.0,1.95,20.0,777.0,982.01,728.71
2016,9,30,13,0,907.0,96.0,2.0,20.0,763.0,961.64,716.64
2016,9,30,13,15,901.0,95.0,2.0,19.5,742.0,937.25,702.71
2016,9,30,13,30,895.0,94.0,2.0,19.0,721.0,909.52,686.53
2016,9,30,13,45,887.0,92.5,2.05,19.0,692.5,876.33,665.79
2016,9,30,14,0,879.0,91.0,2.1,19.0,664.0,840.26,642.91
2016,9,30,14,15,866.5,89.0,2.15,18.5,629.0,797.37,616.18
2016,9,30,14,30,854.0,87.0,2.2,18.0,594.0,752.36,587.47
2016,9,30,14,45,838.5,84.0,2.25,18.0,553.0,706.62,556.59
2016,9,30,15,0,823.0,81.0,2.3,18.0,512.0,654.66,519.99
2016,9,30,15,15,800.0,78.0,2.3,17.5,466.0,596.99,477.29
2016,9,30,15,30,777.0,75.0,2.3,17.0,420.0,539.34,433.12
2016,9,30,15,45,745.5,71.0,2.3,17.0,370.5,476.5,382.54
2016,9,30,16,0,714.0,67.0,2.3,17.0,321.0,415.29,331.56
2016,9,30,16,15,667.5,61.5,2.25,16.5,270.0,348.34,274.9
2016,9,30,16,30,621.0,56.0,2.2,16.0,219.0,286.23,220.45
2016,9,30,16,45,548.0,49.0,2.2,15.5,169.0,218.71,161.23
2016,9,30,17,0,475.0,42.0,2.2,15.0,119.0,159.44,108.99
2016,9,30,17,15,353.0,31.0,2.1,14.5,76.5,96.59,56.91
2016,9,30,17,30,231.0,20.0,2.0,14.0,34.0,46.26,0.67
2016,9,30,17,45,115.5,10.0,1.9,14.0,17.0,14.6,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,13.0,1.2,11.0,24.5,22.43,0.0
2016,10,1,6,30,288.0,26.0,1.2,12.0,49.0,68.63,30.32
2016,10,1,6,45,402.5,36.5,1.3,13.0,94.5,122.22,78.73
2016,10,1,7,0,517.0,47.0,1.4,14.0,140.0,188.93,134.82
2016,10,1,7,15,585.0,54.0,1.45,14.5,191.5,250.91,189.8
2016,10,1,7,30,653.0,61.0,1.5,15.0,243.0,320.3,250.35
2016,10,1,7,45,700.0,65.5,1.55,15.5,295.0,383.95,305.24
2016,10,1,8,0,747.0,70.0,1.6,16.0,347.0,452.39,362.05
2016,10,1,8,15,777.0,73.5,1.55,16.5,396.5,513.98,411.19
2016,10,1,8,30,807.0,77.0,1.5,17.0,446.0,576.82,459.25
2016,10,1,8,45,832.0,78.5,1.5,17.5,492.0,635.04,502.38
2016,10,1,9,0,857.0,80.0,1.5,18.0,538.0,693.21,543.51
2016,10,1,9,15,872.5,82.0,1.45,18.5,578.5,739.98,573.32
2016,10,1,9,30,888.0,84.0,1.4,19.0,619.0,789.33,604.29
2016,10,1,9,45,904.0,83.5,1.4,19.5,654.0,834.4,632.18
2016,10,1,10,0,920.0,83.0,1.4,20.0,689.0,877.36,658.21
2016,10,1,10,15,927.5,84.5,1.4,20.0,716.5,912.76,680.16
2016,10,1,10,30,935.0,86.0,1.4,20.0,744.0,945.05,700.0
2016,10,1,10,45,940.5,86.5,1.4,20.5,764.0,971.02,714.35
2016,10,1,11,0,946.0,87.0,1.4,21.0,784.0,993.44,726.42
2016,10,1,11,15,949.0,87.5,1.4,21.0,795.5,1009.78,736.07
2016,10,1,11,30,952.0,88.0,1.4,21.0,807.0,1022.25,743.43
2016,10,1,11,45,952.5,88.5,1.45,21.5,810.0,1028.36,746.36
2016,10,1,12,0,953.0,89.0,1.5,22.0,813.0,1030.47,746.96
2016,10,1,12,15,951.5,88.5,1.55,22.0,808.0,1025.48,744.68
2016,10,1,12,30,950.0,88.0,1.6,22.0,803.0,1016.51,740.08
2016,10,1,12,45,946.5,88.0,1.65,22.0,789.5,1002.29,732.26
2016,10,1,13,0,943.0,88.0,1.7,22.0,776.0,984.26,722.1
2016,10,1,13,15,937.0,87.0,1.7,22.0,754.5,959.1,706.7
2016,10,1,13,30,931.0,86.0,1.7,22.0,733.0,930.48,689.12
2016,10,1,13,45,921.5,85.5,1.75,22.0,704.0,896.11,668.29
2016,10,1,14,0,912.0,85.0,1.8,22.0,675.0,858.83,645.34
2016,10,1,14,15,900.0,83.0,1.8,21.5,639.5,815.17,618.46
2016,10,1,14,30,888.0,81.0,1.8,21.0,604.0,769.25,589.6
2016,10,1,14,45,870.5,79.5,1.85,21.0,562.0,717.97,555.73
2016,10,1,15,0,853.0,78.0,1.9,21.0,520.0,669.32,522.62
2016,10,1,15,15,830.5,75.0,1.9,20.5,473.5,610.59,480.06
2016,10,1,15,30,808.0,72.0,1.9,20.0,427.0,551.75,435.91
2016,10,1,15,45,775.0,68.5,1.9,20.0,376.0,487.14,384.89
2016,10,1,16,0,742.0,65.0,1.9,20.0,325.0,424.26,333.41
2016,10,1,16,15,694.5,60.0,1.85,19.5,273.0,355.98,276.49
2016,10,1,16,30,647.0,55.0,1.8,19.0,221.0,292.61,221.69
2016,10,1,16,45,570.5,48.0,1.8,18.5,170.0,222.73,161.33
2016,10,1,17,0,494.0,41.0,1.8,18.0,119.0,161.5,108.16
2016,10,1,17,15,360.5,30.5,1.75,17.0,75.5,96.47,55.11
2016,10,1,17,30,227.0,20.0,1.7,16.0,32.0,44.93,0.0
2016,10,1,17,45,113.5,10.0,1.65,15.5,16.0,14.27,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,134.0,12.5,1.1,11.5,23.0,21.27,0.0
2016,10,2,6,30,268.0,25.0,1.1,12.0,46.0,64.82,26.75
2016,10,2,6,45,381.5,36.0,1.1,13.0,90.5,117.76,75.7
2016,10,2,7,0,495.0,47.0,1.1,14.0,135.0,183.38,130.72
2016,10,2,7,15,563.5,54.0,1.1,14.0,185.0,244.14,184.7
2016,10,2,7,30,632.0,61.0,1.1,14.0,235.0,312.38,244.47
2016,10,2,7,45,680.0,65.0,1.15,14.5,286.0,375.44,298.74
2016,10,2,8,0,728.0,69.0,1.2,15.0,337.0,441.8,353.82
2016,10,2,8,15,757.5,72.5,1.2,15.5,385.5,502.01,402.0
2016,10,2,8,30,787.0,76.0,1.2,16.0,434.0,563.46,449.23
2016,10,2,8,45,812.5,77.5,1.2,16.5,479.0,620.92,491.79
2016,10,2,9,0,838.0,79.0,1.2,17.0,524.0,678.43,532.51
2016,10,2,9,15,852.5,81.0,1.2,17.5,563.0,723.55,561.63
2016,10,2,9,30,867.0,83.0,1.2,18.0,602.0,771.23,592.08
2016,10,2,9,45,879.0,84.0,1.3,18.5,635.5,813.89,619.72
2016,10,2,10,0,891.0,85.0,1.4,19.0,669.0,854.26,645.56
2016,10,2,10,15,898.0,86.0,1.45,19.0,695.0,887.72,667.18
2016,10,2,10,30,905.0,87.0,1.5,19.0,721.0,918.13,686.8
2016,10,2,10,45,908.0,88.5,1.55,19.0,739.0,942.21,702.27
2016,10,2,11,0,911.0,90.0,1.6,19.0,757.0,962.76,715.55
2016,10,2,11,15,913.5,90.5,1.65,19.0,768.0,978.06,725.52
2016,10,2,11,30,916.0,91.0,1.7,19.0,779.0,989.63,733.25
2016,10,2,11,45,916.0,91.5,1.75,19.0,782.0,994.98,737.11
2016,10,2,12,0,916.0,92.0,1.8,19.0,785.0,996.48,738.68
2016,10,2,12,15,915.5,92.0,1.8,19.0,780.5,993.07,736.55
2016,10,2,12,30,915.0,92.0,1.8,19.0,776.0,985.82,732.11
2016,10,2,12,45,599.0,212.5,1.85,19.0,657.5,823.34,623.67
2016,10,2,13,0,283.0,333.0,1.9,19.0,539.0,634.12,484.47
2016,10,2,13,15,587.5,213.0,1.9,19.0,623.5,790.12,605.26
2016,10,2,13,30,892.0,93.0,1.9,19.0,708.0,901.87,682.33
2016,10,2,13,45,885.0,91.0,1.9,19.0,680.5,868.97,659.76
2016,10,2,14,0,878.0,89.0,1.9,19.0,653.0,833.15,636.65
2016,10,2,14,15,666.0,149.5,1.9,19.0,564.0,710.37,551.8
2016,10,2,14,30,454.0,210.0,1.9,19.0,475.0,583.88,457.18
2016,10,2,14,45,357.5,212.5,1.95,19.0,412.0,487.76,385.71
2016,10,2,15,0,261.0,215.0,2.0,19.0,349.0,409.5,325.45
2016,10,2,15,15,519.5,145.0,2.0,18.5,380.5,489.36,391.47
2016,10,2,15,30,778.0,75.0,2.0,18.0,412.0,535.94,428.43
2016,10,2,15,45,744.5,71.0,2.0,17.5,362.5,472.13,377.34
2016,10,2,16,0,711.0,67.0,2.0,17.0,313.0,410.18,326.52
2016,10,2,16,15,662.5,62.0,1.95,16.5,262.0,344.18,270.6
2016,10,2,16,30,614.0,57.0,1.9,16.0,211.0,281.75,215.92
2016,10,2,16,45,530.5,50.0,1.9,16.0,161.0,212.02,154.99
2016,10,2,17,0,447.0,43.0,1.9,16.0,111.0,151.78,102.45
2016,10,2,17,15,311.5,31.0,1.8,15.5,69.5,88.19,50.04
2016,10,2,17,30,176.0,19.0,1.7,15.0,28.0,38.04,0.0
2016,10,2,17,45,88.0,9.5,1.6,14.5,14.0,12.56,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,114.0,12.5,0.9,12.5,21.0,19.88,0.0
2016,10,3,6,30,228.0,25.0,0.8,13.0,42.0,59.34,22.51
2016,10,3,6,45,343.0,36.0,0.75,13.5,84.5,110.41,70.86
2016,10,3,7,0,458.0,47.0,0.7,14.0,127.0,173.99,123.91
2016,10,3,7,15,528.0,54.5,0.7,14.5,175.5,233.47,175.95
2016,10,3,7,30,598.0,62.0,0.7,15.0,224.0,300.65,233.75
2016,10,3,7,45,642.0,67.5,0.7,15.5,273.5,361.63,285.54
2016,10,3,8,0,686.0,73.0,0.7,16.0,323.0,426.38,338.37
2016,10,3,8,15,449.0,130.5,0.65,16.0,303.0,394.13,314.28
2016,10,3,8,30,212.0,188.0,0.6,16.0,283.0,323.79,258.46
2016,10,3,8,45,167.5,210.5,0.6,16.5,290.0,329.91,262.44
2016,10,3,9,0,123.0,233.0,0.6,17.0,297.0,331.5,261.83
2016,10,3,9,15,69.0,221.5,0.6,17.5,258.0,274.96,216.44
2016,10,3,9,30,15.0,210.0,0.6,18.0,219.0,214.44,167.52
2016,10,3,9,45,12.0,210.5,0.65,18.5,218.0,212.66,165.78
2016,10,3,10,0,9.0,211.0,0.7,19.0,217.0,210.72,163.63
2016,10,3,10,15,96.0,270.5,0.7,19.0,337.5,359.87,279.96
2016,10,3,10,30,183.0,330.0,0.7,19.0,458.0,518.79,396.39
2016,10,3,10,45,114.0,320.0,0.75,19.5,400.5,448.3,341.48
2016,10,3,11,0,45.0,310.0,0.8,20.0,343.0,361.24,275.55
2016,10,3,11,15,32.0,290.0,0.8,20.0,314.0,327.35,250.47
2016,10,3,11,30,19.0,270.0,0.8,20.0,285.0,280.73,215.21
2016,10,3,11,45,15.0,254.5,0.85,20.0,266.5,261.0,200.48
2016,10,3,12,0,11.0,239.0,0.9,20.0,248.0,241.32,185.54
2016,10,3,12,15,7.5,215.0,0.9,20.0,221.0,213.64,164.31
2016,10,3,12,30,4.0,191.0,0.9,20.0,194.0,186.21,143.14
2016,10,3,12,45,36.5,258.0,0.95,20.0,284.5,296.56,229.3
2016,10,3,13,0,69.0,325.0,1.0,20.0,375.0,399.9,306.9
2016,10,3,13,15,47.0,293.0,0.95,20.0,326.5,343.26,263.66
2016,10,3,13,30,25.0,261.0,0.9,20.0,278.0,276.16,212.97
2016,10,3,13,45,21.5,245.5,0.9,20.0,260.0,256.78,198.76
2016,10,3,14,0,18.0,230.0,0.9,20.0,242.0,237.63,184.36
2016,10,3,14,15,30.5,233.0,0.9,19.5,252.0,260.28,203.05
2016,10,3,14,30,43.0,236.0,0.9,19.0,262.0,272.31,213.36
2016,10,3,14,45,21.5,194.0,0.9,19.0,207.0,202.55,158.85
2016,10,3,15,0,0.0,152.0,0.9,19.0,152.0,145.08,113.24
2016,10,3,15,15,372.0,113.0,0.9,18.5,272.0,362.11,291.67
2016,10,3,15,30,744.0,74.0,0.9,18.0,392.0,513.58,407.02
2016,10,3,15,45,710.5,70.0,0.9,18.0,344.0,451.65,356.37
2016,10,3,16,0,677.0,66.0,0.9,18.0,296.0,391.66,307.5
2016,10,3,16,15,628.0,60.5,0.85,17.5,247.0,327.0,253.71
2016,10,3,16,30,579.0,55.0,0.8,17.0,198.0,266.05,201.26
2016,10,3,16,45,502.0,47.5,0.8,17.0,150.0,200.02,144.27
2016,10,3,17,0,425.0,40.0,0.8,17.0,102.0,142.77,94.82
2016,10,3,17,15,291.0,28.5,0.75,16.5,63.0,81.74,44.51
2016,10,3,17,30,157.0,17.0,0.7,16.0,24.0,31.31,0.0
2016,10,3,17,45,78.5,8.5,0.65,15.5,12.0,8.1,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.0,13.5,0.75,13.5,18.5,17.77,0.0
2016,10,4,6,30,140.0,27.0,0.8,14.0,37.0,49.09,16.9
2016,10,4,6,45,233.5,43.5,0.9,14.5,76.5,96.15,63.19
2016,10,4,7,0,327.0,60.0,1.0,15.0,116.0,152.67,110.36
2016,10,4,7,15,400.0,72.0,1.0,15.0,163.5,209.32,159.34
2016,10,4,7,30,473.0,84.0,1.0,15.0,211.0,274.36,215.18
2016,10,4,7,45,508.0,96.0,1.0,15.5,258.0,330.86,263.21
2016,10,4,8,0,543.0,108.0,1.0,16.0,305.0,390.47,312.09
2016,10,4,8,15,355.5,148.5,0.95,16.0,285.0,355.07,285.16
2016,10,4,8,30,168.0,189.0,0.9,16.0,265.0,298.97,239.87
2016,10,4,8,45,159.0,210.0,0.9,16.5,287.5,324.16,259.13
2016,10,4,9,0,150.0,231.0,0.9,17.0,310.0,348.21,276.47
2016,10,4,9,15,247.0,237.0,0.9,17.5,378.0,442.05,348.44
2016,10,4,9,30,344.0,243.0,0.9,18.0,446.0,534.02,416.28
2016,10,4,9,45,277.5,271.0,0.95,18.5,441.0,524.47,405.77
2016,10,4,10,0,211.0,299.0,1.0,19.0,436.0,497.67,383.7
2016,10,4,10,15,184.0,313.5,1.0,19.0,437.0,496.64,381.85
2016,10,4,10,30,157.0,328.0,1.0,19.0,438.0,493.5,378.24
2016,10,4,10,45,507.0,224.5,1.0,19.5,590.0,729.96,554.06
2016,10,4,11,0,857.0,121.0,1.0,20.0,742.0,952.79,700.19
2016,10,4,11,15,861.0,122.0,1.05,20.0,753.5,969.44,708.11
2016,10,4,11,30,865.0,123.0,1.1,20.0,765.0,982.54,716.82
2016,10,4,11,45,874.0,119.5,1.2,20.5,770.0,991.67,722.71
2016,10,4,12,0,883.0,116.0,1.3,21.0,775.0,988.58,720.93
2016,10,4,12,15,882.0,115.5,1.35,21.0,770.0,984.09,719.04
2016,10,4,12,30,881.0,115.0,1.4,21.0,765.0,975.89,714.9
2016,10,4,12,45,884.5,110.5,1.5,21.0,753.5,963.81,709.14
2016,10,4,13,0,888.0,106.0,1.6,21.0,742.0,947.97,700.95
2016,10,4,13,15,882.0,105.0,1.65,21.0,721.0,923.73,686.59
2016,10,4,13,30,876.0,104.0,1.7,21.0,700.0,896.25,670.09
2016,10,4,13,45,869.0,101.0,1.8,21.0,672.0,869.07,654.27
2016,10,4,14,0,862.0,98.0,1.9,21.0,644.0,832.08,631.52
2016,10,4,14,15,849.0,96.0,1.95,20.5,608.5,788.83,604.85
2016,10,4,14,30,836.0,94.0,2.0,20.0,573.0,743.55,576.24
2016,10,4,14,45,821.0,90.0,2.05,20.0,532.5,692.84,542.06
2016,10,4,15,0,806.0,86.0,2.1,20.0,492.0,640.84,504.94
2016,10,4,15,15,782.0,82.5,2.1,19.5,446.0,582.87,462.21
2016,10,4,15,30,758.0,79.0,2.1,19.0,400.0,525.06,418.08
2016,10,4,15,45,726.5,74.0,2.15,19.0,351.0,462.33,367.92
2016,10,4,16,0,695.0,69.0,2.2,19.0,302.0,402.38,318.13
2016,10,4,16,15,644.0,63.0,2.15,18.5,251.0,334.57,260.95
2016,10,4,16,30,593.0,57.0,2.1,18.0,200.0,271.52,206.02
2016,10,4,16,45,515.0,48.5,2.1,17.5,151.0,203.46,146.95
2016,10,4,17,0,437.0,40.0,2.1,17.0,102.0,144.34,95.6
2016,10,4,17,15,294.0,28.0,2.0,16.5,62.0,81.05,42.45
2016,10,4,17,30,151.0,16.0,1.9,16.0,22.0,29.42,0.0
2016,10,4,17,45,75.5,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.5,1.2,10.5,19.0,19.21,0.0
2016,10,5,6,30,208.0,25.0,1.2,11.0,38.0,56.23,16.14
2016,10,5,6,45,340.0,36.0,1.3,12.0,82.5,110.0,70.54
2016,10,5,7,0,472.0,47.0,1.4,13.0,127.0,177.62,126.94
2016,10,5,7,15,547.0,54.5,1.4,13.5,177.5,239.45,181.59
2016,10,5,7,30,622.0,62.0,1.4,14.0,228.0,309.53,242.67
2016,10,5,7,45,675.0,66.5,1.45,15.0,280.0,374.57,298.25
2016,10,5,8,0,728.0,71.0,1.5,16.0,332.0,443.19,354.69
2016,10,5,8,15,760.5,75.0,1.45,16.5,381.5,505.41,404.37
2016,10,5,8,30,793.0,79.0,1.4,17.0,431.0,569.16,453.15
2016,10,5,8,45,819.5,81.0,1.35,17.5,477.0,627.93,496.34
2016,10,5,9,0,846.0,83.0,1.3,18.0,523.0,686.8,537.79
2016,10,5,9,15,862.5,85.5,1.25,18.5,563.5,738.65,571.05
2016,10,5,9,30,879.0,88.0,1.2,19.0,604.0,783.84,598.86
2016,10,5,9,45,896.0,87.5,1.2,19.5,639.5,829.01,626.74
2016,10,5,10,0,913.0,87.0,1.2,20.0,675.0,872.14,652.76
2016,10,5,10,15,921.5,88.5,1.2,20.0,702.5,907.84,674.78
2016,10,5,10,30,930.0,90.0,1.2,20.0,730.0,940.49,694.74
2016,10,5,10,45,938.0,89.5,1.25,20.5,750.0,967.13,710.25
2016,10,5,11,0,946.0,89.0,1.3,21.0,770.0,990.32,723.61
2016,10,5,11,15,949.5,89.5,1.3,21.0,781.5,1006.77,733.3
2016,10,5,11,30,953.0,90.0,1.3,21.0,793.0,1019.37,740.73
2016,10,5,11,45,955.5,89.5,1.35,21.5,797.0,1025.92,743.97
2016,10,5,12,0,958.0,89.0,1.4,22.0,801.0,1028.47,744.9
2016,10,5,12,15,957.0,89.0,1.45,22.0,795.5,1024.22,743.14
2016,10,5,12,30,956.0,89.0,1.5,22.0,790.0,1015.96,739.05
2016,10,5,12,45,949.5,90.0,1.6,22.5,776.0,999.74,729.36
2016,10,5,13,0,943.0,91.0,1.7,23.0,762.0,979.8,717.34
2016,10,5,13,15,937.0,90.0,1.7,22.5,740.0,954.43,703.23
2016,10,5,13,30,931.0,89.0,1.7,22.0,718.0,925.61,686.85
2016,10,5,13,45,922.0,87.5,1.75,22.0,688.5,890.39,665.42
2016,10,5,14,0,913.0,86.0,1.8,22.0,659.0,852.24,641.83
2016,10,5,14,15,900.0,84.0,1.8,22.0,623.0,807.69,613.08
2016,10,5,14,30,887.0,82.0,1.8,22.0,587.0,760.98,582.51
2016,10,5,14,45,868.5,80.0,1.85,22.0,544.5,708.5,547.78
2016,10,5,15,0,850.0,78.0,1.9,22.0,502.0,658.8,513.32
2016,10,5,15,15,825.0,75.0,1.9,21.5,454.5,598.81,469.69
2016,10,5,15,30,800.0,72.0,1.9,21.0,407.0,538.98,424.59
2016,10,5,15,45,761.0,69.0,1.9,20.5,355.5,472.56,372.68
2016,10,5,16,0,722.0,66.0,1.9,20.0,304.0,408.52,320.61
2016,10,5,16,15,668.5,60.5,1.85,19.5,252.0,339.91,263.07
2016,10,5,16,30,615.0,55.0,1.8,19.0,200.0,275.31,207.1
2016,10,5,16,45,524.0,47.5,1.75,18.5,149.5,203.63,145.63
2016,10,5,17,0,433.0,40.0,1.7,18.0,99.0,142.38,93.23
2016,10,5,17,15,282.0,27.5,1.65,17.0,59.0,77.47,38.25
2016,10,5,17,30,131.0,15.0,1.6,16.0,19.0,26.28,0.0
2016,10,5,17,45,65.5,7.5,1.6,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,11.0,0.9,11.5,18.5,18.71,0.0
2016,10,6,6,30,234.0,22.0,0.8,12.0,37.0,56.55,11.93
2016,10,6,6,45,361.5,33.0,0.75,13.0,80.5,111.22,69.99
2016,10,6,7,0,489.0,44.0,0.7,14.0,124.0,178.88,126.36
2016,10,6,7,15,561.5,51.0,0.7,14.5,174.0,240.25,180.22
2016,10,6,7,30,634.0,58.0,0.7,15.0,224.0,309.56,239.98
2016,10,6,7,45,683.0,62.0,0.75,16.0,275.0,371.9,292.75
2016,10,6,8,0,732.0,66.0,0.8,17.0,326.0,439.41,347.49
2016,10,6,8,15,763.5,70.0,0.8,17.5,375.0,501.15,396.07
2016,10,6,8,30,795.0,74.0,0.8,18.0,424.0,564.3,443.73
2016,10,6,8,45,819.5,76.0,0.85,19.0,469.5,621.71,485.0
2016,10,6,9,0,844.0,78.0,0.9,20.0,515.0,679.04,524.42
2016,10,6,9,15,860.0,80.5,0.9,20.5,554.5,725.64,553.92
2016,10,6,9,30,876.0,83.0,0.9,21.0,594.0,774.97,584.75
2016,10,6,9,45,893.5,82.0,0.95,22.0,629.0,819.73,611.41
2016,10,6,10,0,911.0,81.0,1.0,23.0,664.0,862.49,636.31
2016,10,6,10,15,919.0,82.0,1.0,23.5,690.5,897.03,655.95
2016,10,6,10,30,927.0,83.0,1.0,24.0,717.0,928.49,673.5
2016,10,6,10,45,931.0,84.0,1.0,24.5,735.5,953.03,686.56
2016,10,6,11,0,935.0,85.0,1.0,25.0,754.0,974.0,697.43
2016,10,6,11,15,938.0,85.5,1.0,25.0,765.0,989.74,706.48
2016,10,6,11,30,941.0,86.0,1.0,25.0,776.0,1001.67,713.34
2016,10,6,11,45,941.0,86.5,1.0,25.5,778.5,1006.84,714.8
2016,10,6,12,0,941.0,87.0,1.0,26.0,781.0,1008.06,714.06
2016,10,6,12,15,939.5,86.5,1.0,26.0,775.5,1002.73,710.89
2016,10,6,12,30,938.0,86.0,1.0,26.0,770.0,993.5,705.54
2016,10,6,12,45,936.0,85.0,1.05,26.5,757.0,979.34,696.88
2016,10,6,13,0,934.0,84.0,1.1,27.0,744.0,961.41,685.99
2016,10,6,13,15,928.0,83.0,1.1,26.5,722.0,936.18,672.41
2016,10,6,13,30,922.0,82.0,1.1,26.0,700.0,907.54,656.69
2016,10,6,13,45,912.5,81.0,1.15,26.0,671.0,872.69,636.36
2016,10,6,14,0,903.0,80.0,1.2,26.0,642.0,835.0,613.96
2016,10,6,14,15,891.0,78.0,1.2,26.0,606.5,791.58,586.82
2016,10,6,14,30,879.0,76.0,1.2,26.0,571.0,745.96,557.88
2016,10,6,14,45,861.5,74.0,1.2,26.0,529.5,694.56,524.51
2016,10,6,15,0,844.0,72.0,1.2,26.0,488.0,641.99,488.91
2016,10,6,15,15,820.5,69.0,1.2,25.5,442.0,587.14,450.07
2016,10,6,15,30,797.0,66.0,1.2,25.0,396.0,528.51,407.04
2016,10,6,15,45,763.0,62.5,1.25,24.5,346.0,464.42,358.43
2016,10,6,16,0,729.0,59.0,1.3,24.0,296.0,402.23,309.09
2016,10,6,16,15,678.5,54.0,1.25,23.0,245.0,334.19,253.58
2016,10,6,16,30,628.0,49.0,1.2,22.0,194.0,270.75,199.77
2016,10,6,16,45,545.5,42.0,1.15,21.5,145.0,202.38,141.51
2016,10,6,17,0,463.0,35.0,1.1,21.0,96.0,142.64,90.53
2016,10,6,17,15,313.5,23.5,1.1,20.0,56.5,76.95,33.67
2016,10,6,17,30,164.0,12.0,1.1,19.0,17.0,26.06,0.0
2016,10,6,17,45,82.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,1.0,13.5,16.5,16.95,0.0
2016,10,7,6,30,211.0,20.0,0.9,14.0,33.0,51.36,6.06
2016,10,7,6,45,310.0,33.0,0.85,15.0,72.5,101.37,63.28
2016,10,7,7,0,409.0,46.0,0.8,16.0,112.0,160.59,113.18
2016,10,7,7,15,469.5,56.0,0.8,16.5,157.5,216.53,162.1
2016,10,7,7,30,530.0,66.0,0.8,17.0,203.0,279.15,216.0
2016,10,7,7,45,574.0,71.5,0.85,18.0,248.5,336.09,264.04
2016,10,7,8,0,618.0,77.0,0.9,19.0,294.0,396.84,313.37
2016,10,7,8,15,642.0,84.0,0.9,20.0,338.0,451.9,356.2
2016,10,7,8,30,666.0,91.0,0.9,21.0,382.0,507.94,397.93
2016,10,7,8,45,754.5,83.5,0.95,22.0,445.0,587.93,456.42
2016,10,7,9,0,843.0,76.0,1.0,23.0,508.0,675.35,517.45
2016,10,7,9,15,858.5,78.0,1.0,23.5,547.5,720.87,545.7
2016,10,7,9,30,874.0,80.0,1.0,24.0,587.0,769.09,575.63
2016,10,7,9,45,877.0,85.0,1.0,25.0,618.5,808.89,598.15
2016,10,7,10,0,880.0,90.0,1.0,26.0,650.0,845.76,618.39
2016,10,7,10,15,888.0,91.5,0.95,26.5,676.0,879.89,636.96
2016,10,7,10,30,896.0,93.0,0.9,27.0,702.0,911.07,653.36
2016,10,7,10,45,899.5,94.5,0.85,27.5,720.5,934.99,665.01
2016,10,7,11,0,903.0,96.0,0.8,28.0,739.0,955.43,674.48
2016,10,7,11,15,906.0,96.5,0.7,28.5,749.5,970.68,679.72
2016,10,7,11,30,909.0,97.0,0.6,29.0,760.0,982.24,682.71
2016,10,7,11,45,676.0,193.5,0.5,29.5,687.5,885.86,620.27
2016,10,7,12,0,443.0,290.0,0.4,30.0,615.0,763.58,537.22
2016,10,7,12,15,674.0,194.0,0.35,30.0,684.5,882.32,617.24
2016,10,7,12,30,905.0,98.0,0.3,30.0,754.0,974.16,670.2
2016,10,7,12,45,889.0,102.5,0.25,30.0,737.0,953.54,655.84
2016,10,7,13,0,873.0,107.0,0.2,30.0,720.0,929.67,641.44
2016,10,7,13,15,698.5,165.5,0.2,30.0,646.5,833.01,583.43
2016,10,7,13,30,524.0,224.0,0.2,30.0,573.0,721.52,512.6
2016,10,7,13,45,495.0,224.5,0.2,30.0,543.0,681.78,488.38
2016,10,7,14,0,466.0,225.0,0.2,30.0,513.0,641.71,462.6
2016,10,7,14,15,494.5,201.5,0.25,29.5,491.5,620.72,452.01
2016,10,7,14,30,523.0,178.0,0.3,29.0,470.0,595.83,438.16
2016,10,7,14,45,498.0,173.0,0.4,29.0,434.5,549.7,407.88
2016,10,7,15,0,473.0,168.0,0.5,29.0,399.0,504.13,377.22
2016,10,7,15,15,598.0,119.5,0.55,28.5,382.5,507.61,382.5
2016,10,7,15,30,723.0,71.0,0.6,28.0,366.0,491.0,371.71
2016,10,7,15,45,656.5,76.0,0.7,27.5,318.0,425.08,322.65
2016,10,7,16,0,590.0,81.0,0.8,27.0,270.0,363.18,275.05
2016,10,7,16,15,548.0,71.5,0.9,25.5,223.0,301.33,226.51
2016,10,7,16,30,506.0,62.0,1.0,24.0,176.0,243.42,178.83
2016,10,7,16,45,412.0,52.0,1.1,23.0,129.0,175.2,122.81
2016,10,7,17,0,318.0,42.0,1.2,22.0,82.0,117.91,75.72
2016,10,7,17,15,183.0,26.5,1.15,21.5,47.0,58.68,23.22
2016,10,7,17,30,48.0,11.0,1.1,21.0,12.0,14.66,0.0
2016,10,7,17,45,24.0,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,81.0,10.5,1.05,15.5,15.0,15.71,0.0
2016,10,8,6,30,162.0,21.0,0.9,16.0,30.0,45.14,0.13
2016,10,8,6,45,289.5,34.0,0.8,17.0,71.5,98.46,60.85
2016,10,8,7,0,417.0,47.0,0.7,18.0,113.0,163.58,114.19
2016,10,8,7,15,495.0,55.5,0.7,19.0,161.5,223.95,165.55
2016,10,8,7,30,573.0,64.0,0.7,20.0,210.0,292.96,223.3
2016,10,8,7,45,624.0,70.0,0.75,21.0,260.0,355.81,275.3
2016,10,8,8,0,675.0,76.0,0.8,22.0,310.0,423.21,328.86
2016,10,8,8,15,709.5,80.5,0.75,23.0,358.5,484.1,374.9
2016,10,8,8,30,744.0,85.0,0.7,24.0,407.0,545.2,418.97
2016,10,8,8,45,768.5,88.5,0.7,25.0,451.5,601.83,458.26
2016,10,8,9,0,793.0,92.0,0.7,26.0,496.0,658.5,495.98
2016,10,8,9,15,811.0,94.5,0.7,26.5,535.5,709.02,528.02
2016,10,8,9,30,829.0,97.0,0.7,27.0,575.0,758.33,558.03
2016,10,8,9,45,873.0,86.5,0.7,28.0,615.5,806.36,585.41
2016,10,8,10,0,917.0,76.0,0.7,29.0,656.0,859.4,615.26
2016,10,8,10,15,925.0,77.0,0.7,29.5,682.5,893.92,634.0
2016,10,8,10,30,933.0,78.0,0.7,30.0,709.0,925.34,650.84
2016,10,8,10,45,937.5,79.0,0.75,30.5,727.5,950.29,664.61
2016,10,8,11,0,942.0,80.0,0.8,31.0,746.0,971.65,676.29
2016,10,8,11,15,945.0,80.5,0.8,31.0,757.0,987.32,685.0
2016,10,8,11,30,948.0,81.0,0.8,31.0,768.0,999.15,691.57
2016,10,8,11,45,948.0,81.5,0.8,31.5,770.5,1004.2,692.87
2016,10,8,12,0,948.0,82.0,0.8,32.0,773.0,1005.28,692.03
2016,10,8,12,15,947.0,81.5,0.8,32.0,767.5,1000.27,689.16
2016,10,8,12,30,946.0,81.0,0.8,32.0,762.0,991.31,684.15
2016,10,8,12,45,941.5,81.0,0.85,32.0,748.0,975.79,676.36
2016,10,8,13,0,937.0,81.0,0.9,32.0,734.0,956.53,666.41
2016,10,8,13,15,930.5,80.0,0.9,31.5,712.5,930.71,652.89
2016,10,8,13,30,924.0,79.0,0.9,31.0,691.0,901.5,637.28
2016,10,8,13,45,914.0,78.5,0.9,31.0,661.5,866.72,616.81
2016,10,8,14,0,904.0,78.0,0.9,31.0,632.0,829.13,594.45
2016,10,8,14,15,891.5,76.0,0.9,30.5,596.0,785.28,568.97
2016,10,8,14,30,879.0,74.0,0.9,30.0,560.0,739.28,541.64
2016,10,8,14,45,860.5,72.0,0.95,30.0,518.5,687.23,509.18
2016,10,8,15,0,842.0,70.0,1.0,30.0,477.0,634.12,474.25
2016,10,8,15,15,817.5,67.5,1.0,29.5,430.5,579.45,436.18
2016,10,8,15,30,793.0,65.0,1.0,29.0,384.0,521.1,394.06
2016,10,8,15,45,757.5,61.0,1.0,28.5,334.5,456.09,345.34
2016,10,8,16,0,722.0,57.0,1.0,28.0,285.0,393.18,296.13
2016,10,8,16,15,669.5,52.0,0.95,26.5,234.5,325.07,241.97
2016,10,8,16,30,617.0,47.0,0.9,25.0,184.0,261.81,189.49
2016,10,8,16,45,531.0,39.5,0.9,24.0,135.0,193.18,132.3
2016,10,8,17,0,445.0,32.0,0.9,23.0,86.0,133.63,82.24
2016,10,8,17,15,287.0,21.0,0.9,22.0,49.0,68.0,21.05
2016,10,8,17,30,129.0,10.0,0.9,21.0,12.0,20.47,0.0
2016,10,8,17,45,64.5,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
