Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,6,15,126.0,9.5,1.05,16.5,16.0,17.93,0.0
2016,10,9,6,30,252.0,19.0,0.9,17.0,32.0,55.25,0.0
2016,10,9,6,45,379.0,29.0,0.8,17.5,75.0,110.64,66.2
2016,10,9,7,0,506.0,39.0,0.7,18.0,118.0,177.84,122.47
2016,10,9,7,15,578.5,46.0,0.65,19.0,167.5,239.88,175.93
2016,10,9,7,30,651.0,53.0,0.6,20.0,217.0,308.88,234.1
2016,10,9,7,45,696.0,58.0,0.6,21.0,267.5,372.27,286.62
2016,10,9,8,0,741.0,63.0,0.6,22.0,318.0,439.33,339.66
2016,10,9,8,15,771.5,66.5,0.6,22.5,366.0,500.15,386.52
2016,10,9,8,30,802.0,70.0,0.6,23.0,414.0,562.24,432.34
2016,10,9,8,45,822.5,73.0,0.6,24.0,458.0,618.26,471.1
2016,10,9,9,0,843.0,76.0,0.6,25.0,502.0,673.83,507.74
2016,10,9,9,15,858.5,78.0,0.6,25.5,541.5,719.12,535.5
2016,10,9,9,30,874.0,80.0,0.6,26.0,581.0,767.14,564.59
2016,10,9,9,45,884.5,82.0,0.65,27.0,613.5,809.35,588.9
2016,10,9,10,0,895.0,84.0,0.7,28.0,646.0,849.12,611.28
2016,10,9,10,15,902.5,85.5,0.75,28.0,672.0,883.07,632.17
2016,10,9,10,30,910.0,87.0,0.8,28.0,698.0,913.97,651.16
2016,10,9,10,45,913.0,88.5,0.85,28.5,716.0,937.57,664.32
2016,10,9,11,0,916.0,90.0,0.9,29.0,734.0,957.62,675.39
2016,10,9,11,15,918.5,90.5,0.9,29.0,744.5,972.4,683.75
2016,10,9,11,30,921.0,91.0,0.9,29.0,755.0,983.44,689.98
2016,10,9,11,45,920.0,92.0,0.95,29.0,757.0,987.92,693.36
2016,10,9,12,0,919.0,93.0,1.0,29.0,759.0,988.53,694.61
2016,10,9,12,15,917.0,92.5,1.0,29.0,753.0,982.62,691.11
2016,10,9,12,30,915.0,92.0,1.0,29.0,747.0,972.9,685.5
2016,10,9,12,45,906.5,93.5,1.05,29.0,732.0,955.7,676.32
2016,10,9,13,0,898.0,95.0,1.1,29.0,717.0,935.02,665.08
2016,10,9,13,15,891.0,94.0,1.15,28.5,695.0,909.5,652.08
2016,10,9,13,30,884.0,93.0,1.2,28.0,673.0,880.77,636.92
2016,10,9,13,45,561.0,183.0,1.25,28.0,545.5,689.51,510.97
2016,10,9,14,0,238.0,273.0,1.3,28.0,418.0,485.99,364.49
2016,10,9,14,15,215.0,258.5,1.3,27.5,384.0,443.68,336.34
2016,10,9,14,30,192.0,244.0,1.3,27.0,350.0,402.44,307.22
2016,10,9,14,45,493.0,162.5,1.3,27.0,405.5,532.65,408.24
2016,10,9,15,0,794.0,81.0,1.3,27.0,461.0,617.33,471.47
2016,10,9,15,15,767.0,77.5,1.25,26.5,415.0,558.4,427.89
2016,10,9,15,30,740.0,74.0,1.2,26.0,369.0,500.01,384.49
2016,10,9,15,45,700.5,70.0,1.2,25.5,320.0,435.74,335.31
2016,10,9,16,0,661.0,66.0,1.2,25.0,271.0,375.4,287.16
2016,10,9,16,15,604.0,59.5,1.1,24.0,221.0,307.39,231.76
2016,10,9,16,30,547.0,53.0,1.0,23.0,171.0,244.94,179.17
2016,10,9,16,45,454.0,44.0,0.95,22.5,124.0,176.27,121.79
2016,10,9,17,0,361.0,35.0,0.9,22.0,77.0,118.46,73.31
2016,10,9,17,15,180.5,17.5,0.8,20.5,38.5,48.01,9.46
2016,10,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,15.31,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,45.28,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,99.54,60.63
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,165.78,116.27
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,226.35,168.99
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,295.39,228.14
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,211.93,168.24
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,77.1,59.19
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,100.61,78.73
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,124.32,97.72
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,215.78,171.47
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,317.77,250.12
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,370.44,289.35
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,425.91,330.23
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,509.71,391.72
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,587.23,447.0
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,614.22,465.07
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,640.07,482.74
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,652.09,489.52
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,662.26,495.15
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,746.78,555.37
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,819.21,605.64
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,774.94,572.13
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,714.71,529.2
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,768.51,568.43
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,805.95,595.43
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,878.0,645.21
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,930.86,679.95
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,832.39,616.79
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,726.26,546.26
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,679.4,514.56
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,632.95,482.04
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,599.57,460.42
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,564.49,436.95
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,519.43,404.56
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,474.15,371.34
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,425.37,334.85
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,378.19,298.63
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,327.42,258.84
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,278.28,219.0
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,226.18,175.95
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,177.82,134.86
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,126.37,91.2
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,78.49,50.4
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,33.16,1.08
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,13.58,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,38.21,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,89.7,54.68
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,152.45,107.95
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,120.17,91.02
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,51.3,38.17
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,64.2,49.26
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,77.15,60.05
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,126.39,100.99
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,184.81,148.36
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,207.38,165.77
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,230.32,183.37
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,253.77,200.96
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,277.6,218.53
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,288.49,225.83
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,299.15,232.96
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,312.03,242.16
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,324.88,251.27
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,650.87,499.61
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,944.8,692.06
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,960.19,696.82
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,971.92,703.67
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,976.59,704.93
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,977.45,704.04
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,972.4,702.07
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,963.57,697.91
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,818.6,605.59
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,645.78,484.31
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,649.82,491.15
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,662.67,501.89
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,669.49,509.63
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,669.54,512.57
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,626.76,483.86
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,583.61,454.55
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,519.6,407.75
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,458.88,362.37
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,444.54,353.15
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,426.11,339.19
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,362.23,288.37
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,306.86,242.92
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,263.85,205.34
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,221.33,166.35
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,154.4,109.58
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,99.06,62.26
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,40.2,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,8.58,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,36.51,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,89.35,53.43
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,152.98,107.65
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,213.04,159.97
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,282.12,219.5
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,204.93,163.64
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,78.21,60.57
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,101.29,79.91
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,124.56,98.65
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,150.77,119.31
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,177.67,140.07
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,336.49,266.81
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,502.07,390.75
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,531.35,409.13
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,559.46,427.8
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,471.6,361.64
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,376.02,288.68
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,386.25,296.5
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,396.28,303.35
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,346.88,266.44
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,283.89,218.9
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,284.45,219.71
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,284.98,220.19
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,364.6,281.54
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,430.79,331.25
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,427.75,328.5
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,424.29,325.96
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,573.22,440.41
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,698.73,532.35
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,519.87,399.99
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,343.21,265.59
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,391.88,306.58
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,433.39,340.26
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,538.47,424.19
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,609.92,479.87
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,550.18,434.84
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,491.14,389.72
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,428.04,339.09
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,367.06,288.1
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,300.06,231.28
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,237.65,176.79
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,168.72,117.48
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,111.1,66.63
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,43.13,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,6.67,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,42.9,25.5
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,74.72,53.84
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,107.23,82.51
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,141.66,112.63
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,175.12,141.33
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,209.95,170.47
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,281.97,229.58
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,355.58,288.69
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,408.19,329.19
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,463.53,370.84
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,504.67,400.0
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,556.46,435.96
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,590.85,458.04
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,624.1,478.96
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,653.47,497.77
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,681.5,515.42
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,727.88,545.89
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,773.93,575.23
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,747.32,554.31
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,703.82,523.15
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,707.91,526.23
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,710.24,527.59
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,745.24,552.36
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,764.27,566.24
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,748.75,556.5
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,731.2,545.77
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,715.46,536.14
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,697.2,524.72
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,660.0,499.34
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,622.25,473.45
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,589.74,452.51
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,555.35,429.65
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,386.9,303.07
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,229.64,179.97
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,143.71,112.68
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,61.39,45.6
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,52.52,38.42
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,43.66,31.04
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,35.28,24.06
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,26.91,16.94
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,18.54,9.68
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,10.19,2.13
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,5.09,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.81,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,11.58,2.91
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,19.47,10.45
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,29.24,19.0
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,39.01,27.51
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,49.26,36.24
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,59.53,44.83
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,69.49,53.12
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,79.53,61.37
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,64.2,48.31
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,49.28,35.68
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,49.29,35.6
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,49.3,35.51
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,48.85,34.98
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,48.39,34.45
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,60.54,44.36
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,72.69,54.21
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,68.5,50.61
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,64.3,47.04
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,84.41,63.31
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,105.03,79.86
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,76.93,57.17
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,49.37,34.82
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,144.33,111.69
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,244.46,190.44
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,196.88,152.85
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,150.27,116.0
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,136.93,105.61
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,123.67,95.16
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,172.23,134.52
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,221.75,174.1
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,146.42,114.38
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,74.5,56.15
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,87.45,67.05
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,100.98,78.35
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,75.11,57.17
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,50.19,36.57
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,42.73,30.39
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,35.28,24.12
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,28.3,18.21
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,21.32,12.22
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,14.82,6.53
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,8.33,0.52
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,4.29,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,28.53,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,85.09,46.36
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,150.39,103.71
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,209.6,155.74
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,277.9,215.38
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,338.97,268.46
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,404.47,323.44
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,292.65,236.78
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,120.84,94.83
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,91.62,70.76
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,64.21,47.89
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,63.29,46.92
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,62.36,45.95
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,153.2,119.71
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,249.49,195.36
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,279.3,218.01
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,298.23,232.36
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,619.48,485.84
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,908.34,689.43
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,801.19,611.88
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,654.39,501.28
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,812.07,621.66
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,935.84,706.15
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,814.47,621.63
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,660.78,507.08
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,646.76,498.7
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,631.3,488.27
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,381.25,300.69
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,137.57,106.05
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,158.34,123.37
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,179.41,140.48
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,125.52,97.56
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,73.56,55.45
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,70.28,52.93
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,67.0,50.36
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,84.99,65.56
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,104.17,81.75
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,88.07,68.44
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,72.03,55.04
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,57.06,42.42
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,42.12,29.62
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,28.79,17.98
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,15.77,5.66
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,8.1,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,5.55,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,9.26,1.93
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,13.89,6.01
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,18.54,10.06
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,23.65,14.43
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,28.76,18.74
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,33.42,22.64
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,38.08,26.51
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,53.93,39.62
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,69.81,52.58
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,82.51,62.89
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,95.55,73.41
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,137.03,107.02
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,179.51,140.96
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,175.42,137.34
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,171.37,133.88
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,118.14,90.83
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,67.1,49.32
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,143.47,111.13
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,223.41,174.41
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,169.9,131.82
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,117.69,90.03
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,130.44,100.34
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,143.31,110.65
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,217.9,170.6
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,307.65,241.1
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,298.19,233.78
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,288.66,226.75
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,242.02,190.29
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,208.46,163.85
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,143.53,112.3
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,81.06,61.63
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,59.07,43.67
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,37.16,25.53
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,24.13,14.71
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,11.12,3.78
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,9.26,2.21
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,7.41,0.63
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,129.99,99.89
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,215.18,159.39
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,145.92,99.53
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,88.84,45.39
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,30.69,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,20.82,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,73.7,37.19
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,137.52,95.11
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,196.93,146.44
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,266.35,205.96
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,331.06,261.05
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,402.16,319.64
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,462.23,367.63
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,524.4,415.39
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,579.77,456.9
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,637.64,498.89
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,687.35,533.22
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,735.9,565.37
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,776.25,590.25
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,814.19,613.19
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,847.61,634.0
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,878.22,652.89
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,896.58,663.39
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,918.91,676.69
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,933.11,686.01
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,943.75,693.28
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,948.2,695.43
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,948.98,695.42
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,942.8,692.44
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,932.99,687.29
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,919.29,679.74
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,901.96,669.89
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,876.1,655.68
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,847.16,639.32
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,812.33,617.57
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,774.87,593.77
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,736.74,569.78
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,691.09,540.0
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,639.73,504.4
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,587.55,465.77
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,528.5,421.13
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,470.24,375.42
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,405.85,322.67
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,345.82,271.5
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,277.67,212.92
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,216.1,158.63
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,145.94,98.79
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,87.52,41.17
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,30.26,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,24.33,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,79.94,37.57
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,147.86,101.96
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,208.23,155.41
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,278.26,216.73
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,340.77,271.7
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,408.12,329.0
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,466.81,377.66
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,528.98,427.26
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,585.98,471.28
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,643.35,514.19
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,693.09,548.58
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,741.54,580.82
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,778.93,604.62
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,819.69,630.52
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,853.03,651.64
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,883.48,670.67
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,907.87,684.77
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,928.86,696.63
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,942.74,705.16
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,952.95,711.46
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,958.16,714.63
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,959.58,715.52
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,953.26,712.84
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,943.2,707.89
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,927.51,698.01
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,908.25,685.88
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,882.94,669.74
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,854.43,651.48
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,819.92,629.5
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,782.66,605.4
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,738.57,575.74
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,697.43,547.86
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,645.67,510.4
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,592.99,469.91
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,533.95,424.89
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,475.6,378.78
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,409.62,324.54
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,346.81,271.03
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,279.23,213.18
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,216.95,158.47
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,146.09,97.8
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,86.55,35.84
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,29.79,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
