Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,28.86,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,85.43,36.26
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,155.98,106.49
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,215.55,160.28
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,285.8,222.36
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,348.57,277.28
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,415.68,333.6
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,476.06,383.15
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,538.01,431.94
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,594.02,473.52
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,645.57,510.31
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,694.6,542.96
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,742.21,573.88
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,783.57,598.71
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,822.66,621.54
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,856.22,642.68
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,886.76,661.76
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,911.15,675.44
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,932.11,686.92
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,946.29,694.06
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,956.73,698.96
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,960.44,699.71
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,960.31,698.23
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,954.47,694.66
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,944.83,688.86
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,926.76,678.55
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,905.23,666.09
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,879.93,650.5
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,851.45,632.83
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,815.92,610.38
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,777.78,586.05
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,733.7,558.43
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,687.79,529.03
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,640.74,497.23
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,588.11,458.79
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,529.52,414.85
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,471.59,369.79
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,407.42,317.63
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,346.05,265.91
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,277.09,208.25
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,216.1,155.49
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,146.09,95.95
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,86.29,29.3
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,29.55,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,27.46,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,84.51,31.32
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,156.97,105.67
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,217.36,159.48
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,288.84,221.35
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,352.63,276.39
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,420.75,332.79
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,482.1,382.03
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,545.08,430.33
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,602.16,471.31
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,654.72,507.33
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,704.15,539.96
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,752.13,570.87
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,795.18,596.77
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,836.08,620.81
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,870.02,640.42
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,900.9,657.91
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,924.67,671.54
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,944.92,683.02
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,959.68,691.67
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,970.65,698.1
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,974.98,699.99
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,975.39,699.64
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,969.32,695.97
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,959.37,690.09
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,941.99,679.07
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,921.05,665.92
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,895.2,651.6
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,866.07,635.1
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,830.19,612.81
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,791.67,588.62
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,746.95,561.06
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,700.36,531.71
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,651.92,498.95
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,597.92,459.78
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,538.02,415.25
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,478.82,369.68
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,412.7,317.24
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,349.52,265.17
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,279.33,207.31
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,217.44,154.41
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,145.63,94.03
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,83.95,20.58
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,28.75,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,62.72,18.13
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,149.87,99.93
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,210.99,153.94
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,280.23,213.56
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,343.68,267.8
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,411.88,323.62
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,472.81,371.33
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,535.42,418.07
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,591.67,458.16
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,647.95,496.59
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,692.98,525.92
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,740.95,556.52
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,782.3,581.84
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,821.28,605.3
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,854.36,624.15
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,884.48,640.96
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,907.91,654.38
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,927.89,665.72
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,941.87,673.77
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,952.15,679.69
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,955.42,681.08
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,954.88,680.32
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,947.96,677.1
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,937.3,671.7
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,919.35,661.81
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,897.98,649.83
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,871.87,636.02
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,842.65,620.06
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,806.04,597.79
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,767.04,573.65
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,627.39,478.66
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,476.86,368.7
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,543.69,421.95
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,574.14,445.67
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,514.89,401.47
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,456.61,356.91
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,391.57,304.87
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,331.51,254.74
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,262.48,196.63
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,200.58,143.17
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,131.06,84.1
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,71.46,8.28
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,24.71,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,35.79,6.18
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,81.64,55.58
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,120.99,90.81
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,164.07,128.46
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,205.43,164.29
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,249.11,201.07
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,289.51,234.03
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,331.09,266.82
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,484.54,386.31
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,645.09,503.97
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,647.93,501.31
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,638.23,491.28
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,727.97,552.76
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,818.88,610.55
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,845.96,625.77
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,876.42,644.09
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,900.77,658.35
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,921.86,670.61
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,873.97,640.01
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,805.71,596.36
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,755.11,560.64
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,706.28,525.2
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,835.43,617.62
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,937.86,682.58
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,917.72,669.62
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,901.62,660.99
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,874.59,644.37
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,844.5,625.84
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,743.86,560.27
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,638.55,488.17
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,563.32,435.24
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,492.48,383.69
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,472.96,371.62
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,448.78,354.85
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,398.27,316.12
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,349.59,277.78
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,298.43,236.3
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,249.47,195.21
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,195.19,149.22
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,145.88,106.57
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,92.58,60.62
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,44.09,0.0
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,15.87,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,56.78,5.99
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,134.85,89.84
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,194.76,143.32
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,265.01,204.05
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,328.14,258.29
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,396.62,314.79
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,455.49,362.76
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,518.31,411.94
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,450.7,358.21
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,340.06,269.74
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,303.6,240.75
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,250.33,197.33
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,267.02,209.93
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,283.78,222.11
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,215.27,167.77
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,159.09,122.65
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,163.43,125.88
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,167.82,128.99
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,200.34,154.53
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,233.37,180.16
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,234.87,181.22
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,236.38,182.44
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,406.27,315.12
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,549.59,421.75
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,465.16,357.47
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,369.29,284.97
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,380.12,294.67
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,401.94,311.83
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,382.07,297.37
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,361.99,282.86
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,346.31,272.33
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,329.56,260.73
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,464.96,369.88
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,555.38,439.57
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,495.96,393.18
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,439.79,348.71
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,373.21,294.52
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,310.99,242.02
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,242.44,183.75
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,181.67,130.95
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,112.47,71.43
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,52.93,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,18.8,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,25.87,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,58.15,38.32
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,92.18,68.76
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,129.3,101.31
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,163.5,131.28
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,199.1,161.81
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,233.92,191.35
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,269.99,221.32
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,343.73,281.28
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,415.8,338.55
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,472.35,382.83
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,543.41,437.06
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,474.64,380.07
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,394.78,314.21
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,391.35,310.82
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,373.7,296.2
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,532.15,420.16
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,682.94,531.99
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,570.93,445.16
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,453.93,354.26
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,412.01,322.04
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,383.71,299.38
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,400.76,313.07
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,417.35,326.15
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,432.33,337.1
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,432.84,337.36
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,351.76,275.89
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,285.81,224.88
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,293.91,232.44
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,300.99,238.85
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,232.61,184.55
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,159.84,125.91
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,137.85,108.48
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,116.19,91.02
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,101.98,79.69
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,87.83,68.22
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,73.22,56.14
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,58.65,43.87
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,44.1,31.42
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,29.72,18.97
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,18.56,8.59
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.41,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.81,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,10.66,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,21.35,11.14
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,36.22,24.51
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,51.31,37.6
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,67.44,51.39
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,83.6,64.96
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,99.27,78.02
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,115.01,90.94
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,179.77,144.29
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,243.07,195.23
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,281.99,226.03
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,333.02,265.85
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,308.76,245.18
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,292.79,231.13
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,306.4,241.34
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,319.99,251.37
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,406.35,317.94
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,481.73,374.24
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,485.46,375.87
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,488.46,377.51
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,490.69,378.55
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,492.28,379.18
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,438.93,338.6
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,372.01,287.75
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,464.11,359.27
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,552.36,424.88
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,691.32,532.29
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,796.79,607.48
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,762.31,583.45
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,731.14,563.1
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,687.8,533.43
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,642.93,502.4
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,591.98,465.47
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,540.65,426.72
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,482.8,382.04
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,426.17,336.8
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,364.4,285.78
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,304.77,234.87
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,236.91,177.25
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,176.95,125.18
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,110.09,65.92
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,51.67,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,7.63,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,55.71,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,137.86,87.32
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,196.9,142.25
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,268.32,204.32
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,330.5,258.35
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,397.43,314.27
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,289.52,232.44
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,117.3,91.79
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,136.11,107.35
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,155.36,122.51
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,289.91,231.29
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,428.54,337.82
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,618.68,482.44
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,800.24,608.34
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,833.47,626.5
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,863.84,644.31
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,887.72,659.16
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,908.16,671.83
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,923.12,681.63
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,934.47,689.26
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,937.71,691.77
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,937.18,692.08
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,931.73,688.69
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,922.58,683.07
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,906.53,673.08
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,886.99,660.94
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,860.95,645.78
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,831.82,628.5
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,795.8,605.19
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,757.29,579.99
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,718.08,554.65
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,671.57,523.7
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,619.52,485.86
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,566.87,445.97
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,506.66,399.68
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,447.6,352.67
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,381.95,299.09
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,319.66,246.23
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,250.98,187.58
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,188.57,133.02
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,117.1,68.2
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,49.38,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.46,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,4.63,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,5.56,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,139.34,111.76
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,284.17,227.75
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,164.0,130.54
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,53.02,38.48
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,60.96,44.98
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,68.9,51.29
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,101.89,78.0
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,136.11,105.32
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,217.58,170.09
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,316.44,245.96
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,230.88,179.3
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,161.01,124.06
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,160.98,124.25
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,160.99,124.3
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,116.94,89.48
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,74.55,55.52
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,120.91,93.33
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,169.41,132.49
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,194.07,152.45
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,218.85,172.45
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,183.64,144.35
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,149.26,116.83
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,112.88,87.67
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,77.34,58.78
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,56.26,41.49
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,35.29,24.08
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,30.63,20.27
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,25.97,16.41
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,21.79,12.84
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,17.61,9.24
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,12.97,5.23
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,8.33,1.19
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,5.09,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,11.91,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,23.54,11.96
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,42.71,29.59
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,61.64,46.08
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,84.56,65.53
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,108.56,85.71
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,135.93,108.52
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,159.1,127.54
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,89.12,69.59
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,24.13,14.8
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,110.29,87.04
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,204.22,163.13
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,113.21,88.57
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,28.81,18.44
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,86.76,66.24
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,148.33,115.7
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,121.05,93.32
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,94.46,71.7
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,511.38,408.16
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,889.84,674.06
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,685.42,526.8
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,451.1,348.72
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,555.84,431.06
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,643.76,496.92
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,621.26,479.95
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,597.73,463.16
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,533.07,415.52
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,458.11,359.74
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,612.82,481.85
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,725.63,564.68
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,681.94,532.5
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,636.8,500.39
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,587.23,463.9
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,536.95,425.77
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,477.94,380.13
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,422.34,335.44
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,359.33,282.87
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,299.74,231.41
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,230.5,172.36
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,169.82,119.34
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,85.41,45.68
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,17.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
