Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,39.56,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,111.51,66.42
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,170.05,122.47
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,240.16,183.39
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,302.52,237.99
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,371.13,296.29
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,264.82,214.89
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,100.88,79.22
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,122.98,97.62
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,145.43,115.65
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,126.85,99.91
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,108.91,84.81
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,182.26,144.55
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,270.95,214.42
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,568.86,451.25
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,844.53,646.21
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,713.84,549.63
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,550.89,424.96
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,745.37,572.7
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,911.91,683.74
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,917.15,684.99
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,918.74,685.99
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,912.88,681.55
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,903.39,674.94
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,886.66,663.16
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,866.55,649.33
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,840.91,632.46
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,812.26,613.63
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,776.62,590.63
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,744.22,569.74
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,699.47,540.91
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,653.18,510.5
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,599.98,471.68
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,546.47,431.3
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,486.91,385.42
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,428.7,338.87
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,364.22,285.22
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,302.34,232.09
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,231.89,172.33
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,170.14,118.44
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,84.34,41.78
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,15.25,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,5.09,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,7.4,0.6
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,10.18,3.03
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,12.97,5.43
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,15.29,7.43
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,17.62,9.4
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,15.77,7.78
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,13.91,6.15
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,25.07,15.56
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,36.24,24.91
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,28.34,18.17
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,20.44,11.48
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,189.07,151.93
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,373.34,297.97
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,225.75,179.68
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,80.15,60.33
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,335.51,270.03
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,600.72,472.37
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,759.95,593.4
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,904.92,694.1
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,899.04,688.42
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,889.65,681.9
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,874.57,671.62
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,856.12,659.16
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,677.45,531.06
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,498.64,393.17
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,334.19,266.26
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,171.0,134.44
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,269.12,216.47
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,341.77,275.9
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,455.11,367.98
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,529.39,425.91
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,468.66,376.94
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,409.89,328.89
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,342.2,271.9
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,279.75,217.81
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,208.47,156.68
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,146.91,103.02
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,77.56,35.2
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,18.57,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,37.47,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,104.95,57.97
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,166.05,119.37
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,238.12,181.91
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,301.4,237.09
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,371.08,295.77
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,431.2,344.98
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,491.92,392.6
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,549.42,436.28
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,607.79,478.96
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,657.58,513.63
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,706.37,545.28
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,746.49,570.25
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,784.23,593.25
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,817.0,613.77
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,847.04,632.38
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,765.32,576.34
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,661.7,501.18
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,680.96,516.57
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,698.53,529.27
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,728.97,552.17
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,756.89,573.12
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,835.51,627.44
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,889.25,663.2
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,877.39,656.76
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,854.89,644.08
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,829.25,628.53
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,800.68,610.89
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,621.97,485.56
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,448.55,354.01
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,558.91,444.47
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,639.36,508.09
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,587.6,468.43
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,535.51,428.49
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,474.95,381.12
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,418.31,335.01
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,351.02,278.85
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,288.57,224.88
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,216.79,162.8
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,154.62,107.74
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,81.45,32.35
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,20.66,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,33.52,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,93.71,48.91
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,155.33,111.76
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,227.75,174.47
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,291.85,230.74
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,363.06,291.6
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,423.23,342.46
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,486.26,393.76
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,541.78,437.15
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,600.7,481.49
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,649.88,517.08
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,698.08,549.38
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,741.48,577.58
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,783.14,604.07
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,810.19,621.28
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,840.62,640.9
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,864.36,654.64
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,884.9,666.27
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,774.51,590.68
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,624.09,480.31
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,785.95,602.01
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,912.74,686.57
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,906.91,681.18
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,897.5,675.32
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,879.22,664.42
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,864.73,656.22
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,837.76,638.82
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,807.85,619.49
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,771.83,595.82
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,733.47,570.32
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,689.06,540.17
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,643.19,508.11
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,589.27,467.96
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,535.28,426.58
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,474.74,379.51
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,418.19,333.68
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,349.93,277.01
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,286.64,222.57
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,214.92,161.08
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,152.86,106.06
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,67.48,21.31
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,35.26,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,98.49,47.59
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,161.57,116.29
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,234.62,180.69
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,297.82,237.21
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,367.28,297.58
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,427.77,348.87
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,491.03,400.35
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,546.06,443.04
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,604.16,486.3
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,653.87,521.8
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,702.6,553.79
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,749.24,582.08
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,788.49,604.26
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,821.18,622.5
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,851.06,638.44
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,875.78,651.55
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,897.23,662.44
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,910.52,669.3
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,920.2,674.01
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,924.13,674.96
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,924.33,673.76
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,917.82,669.77
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,907.64,663.67
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,892.21,655.35
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,873.25,644.84
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,846.3,628.19
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,816.28,609.56
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,780.11,587.48
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,741.56,563.49
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,702.01,537.72
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,655.33,506.49
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,601.37,467.97
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,547.17,427.88
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,486.5,382.82
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,427.28,336.64
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,359.63,281.21
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,298.49,228.84
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,226.06,166.99
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,163.0,110.62
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,70.1,15.89
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,36.73,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,102.86,43.95
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,167.48,118.94
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,241.52,184.47
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,304.89,240.85
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,372.36,299.06
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,433.8,350.77
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,497.73,402.18
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,554.54,445.44
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,611.79,487.13
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,661.12,521.55
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,709.34,552.37
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,747.18,573.87
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,788.43,597.01
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,821.85,616.06
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,852.45,632.98
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,875.81,644.96
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,895.85,654.77
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,909.78,660.68
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,920.09,664.41
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,923.75,664.08
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,923.67,661.65
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,917.16,657.74
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,906.98,651.77
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,889.88,641.6
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,869.39,629.44
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,842.17,613.04
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,811.94,594.71
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,775.23,572.02
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,741.8,551.37
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,696.69,523.22
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,650.04,493.28
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,530.44,407.54
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,415.83,322.87
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,366.46,286.71
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,318.85,249.72
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,312.3,241.95
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,293.41,221.7
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,220.6,160.47
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,157.55,104.78
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,67.73,7.88
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,33.05,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,92.09,32.76
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,156.77,109.45
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,230.66,173.59
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,294.07,229.09
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,364.02,288.44
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,425.27,338.76
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,487.05,387.27
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,543.23,429.3
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,599.99,469.76
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,650.15,503.62
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,699.36,534.11
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,617.34,471.05
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,507.55,387.3
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,606.16,459.72
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,703.12,526.01
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,735.19,545.49
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,765.45,564.31
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,843.03,614.94
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,907.24,655.45
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,910.05,657.1
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,909.23,657.59
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,902.57,653.55
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,892.36,647.47
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,875.75,637.22
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,862.78,629.47
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,835.43,614.74
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,805.15,598.05
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,768.81,575.9
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,730.15,551.86
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,684.56,522.32
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,637.59,490.73
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,584.61,452.52
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,531.39,412.91
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,470.7,367.35
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,414.02,322.89
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,347.19,268.6
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,284.94,216.02
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,212.51,155.23
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,150.04,99.53
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,64.39,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,32.7,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,91.28,24.93
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,155.81,108.05
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,228.73,171.94
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,290.94,226.54
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,359.3,284.46
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,419.13,334.11
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,479.58,382.36
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,534.69,423.84
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,590.1,463.76
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,639.08,499.37
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,687.13,532.21
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,730.82,560.71
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,772.85,587.68
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,804.65,606.59
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,827.0,619.12
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,851.43,633.98
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,872.77,646.76
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,761.32,571.78
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,609.84,462.68
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,772.06,581.68
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,899.04,663.43
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,791.5,591.56
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,663.15,501.9
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,764.02,577.89
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,837.3,627.44
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,694.97,530.88
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,531.21,411.56
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,640.19,496.78
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,712.79,549.38
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,667.93,518.38
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,621.76,486.53
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,568.65,447.26
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,515.56,406.81
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,456.08,360.53
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,400.67,315.64
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,334.31,260.76
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,272.8,208.11
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,201.74,147.82
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,140.83,92.72
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,60.22,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,12.5,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,30.25,1.95
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,66.39,45.06
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,110.17,83.11
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,145.63,114.25
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,183.05,146.49
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,218.23,175.96
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,246.48,199.13
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,279.28,225.14
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,312.41,250.64
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,389.59,310.08
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,462.87,364.37
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,411.19,321.36
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,327.14,254.8
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,405.28,314.64
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,487.61,374.08
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,556.73,423.99
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,641.27,483.16
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,605.17,455.75
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,579.95,436.98
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,627.46,471.92
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,687.96,513.89
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,648.82,485.88
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,596.08,449.63
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,568.91,431.49
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,541.15,412.38
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,556.24,425.31
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,580.02,443.5
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,592.6,454.91
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,603.36,464.76
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,487.49,379.62
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,376.57,296.21
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,298.55,236.48
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,236.06,187.07
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,205.46,163.01
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,175.58,138.75
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,143.95,112.54
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,113.46,86.68
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,80.37,58.52
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,49.54,31.05
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,22.22,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,28.39,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,79.59,1.85
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,142.67,96.35
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,213.05,158.69
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,273.97,212.24
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,341.51,269.78
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,362.03,288.93
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,370.02,296.54
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,414.93,331.37
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,460.19,364.81
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,509.85,400.86
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,560.44,436.34
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,603.7,464.31
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,641.23,487.54
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,639.23,482.62
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,637.8,478.37
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,667.03,496.92
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,695.02,513.93
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,643.06,475.66
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,574.53,426.76
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,576.45,428.02
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,577.07,427.57
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,573.73,425.47
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,569.07,422.57
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,582.33,433.64
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,593.0,442.74
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,542.99,407.26
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,494.01,372.67
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,490.93,372.34
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,484.59,369.03
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,455.73,349.44
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,436.13,336.11
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,396.47,307.15
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,347.96,271.02
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,305.31,238.37
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,271.49,211.26
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,224.07,172.81
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,179.36,135.44
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,130.53,94.39
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,87.54,55.23
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,35.22,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,24.96,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,69.91,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,133.25,88.62
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,203.57,150.5
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,264.08,202.68
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,331.43,258.73
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,389.4,306.02
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,450.46,353.75
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,503.19,393.48
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,559.11,434.05
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,606.69,467.6
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,653.51,499.02
