Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,696.63,525.68
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,738.33,550.91
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,770.96,571.13
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,794.42,585.3
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,816.41,598.31
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,835.28,609.37
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,848.42,617.13
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,858.23,622.93
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,860.67,623.96
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,859.65,623.04
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,854.17,619.71
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,845.29,614.39
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,835.46,607.46
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,815.27,593.97
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,789.02,577.88
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,760.03,559.99
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,725.39,538.25
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,688.61,514.88
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,644.9,486.42
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,599.95,455.7
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,548.23,418.68
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,496.54,380.51
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,440.15,339.16
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,383.67,295.76
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,317.98,243.12
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,257.42,192.53
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,187.88,134.46
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,128.68,79.43
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,53.93,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,21.92,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,60.73,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,123.5,81.79
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,191.93,143.47
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,253.25,197.04
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,321.93,255.45
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,381.28,305.12
2016,11,9,8,30,642.0,72.0,0.9,17.0,272.0,444.03,355.42
2016,11,9,8,45,680.0,75.5,0.85,17.5,313.0,500.65,399.32
2016,11,9,9,0,718.0,79.0,0.8,18.0,354.0,558.73,442.58
2016,11,9,9,15,741.0,82.0,0.75,18.5,390.0,604.43,475.18
2016,11,9,9,30,764.0,85.0,0.7,19.0,426.0,652.35,507.9
2016,11,9,9,45,796.0,82.5,0.7,20.0,459.5,699.6,537.66
2016,11,9,10,0,828.0,80.0,0.7,21.0,493.0,745.92,566.0
2016,11,9,10,15,838.5,81.5,0.65,21.5,517.0,778.7,584.85
2016,11,9,10,30,849.0,83.0,0.6,22.0,541.0,808.88,601.8
2016,11,9,10,45,855.5,84.0,0.6,23.0,558.0,832.3,613.78
2016,11,9,11,0,862.0,85.0,0.6,24.0,575.0,852.61,623.72
2016,11,9,11,15,865.5,85.5,0.55,24.5,584.0,859.18,625.11
2016,11,9,11,30,869.0,86.0,0.5,25.0,593.0,869.51,629.17
2016,11,9,11,45,868.5,86.5,0.45,25.5,594.5,872.89,628.84
2016,11,9,12,0,868.0,87.0,0.4,26.0,596.0,872.77,626.53
2016,11,9,12,15,865.5,86.5,0.4,26.0,589.5,866.23,622.54
2016,11,9,12,30,863.0,86.0,0.4,26.0,583.0,856.25,616.61
2016,11,9,12,45,860.0,84.0,0.4,26.0,569.5,840.68,607.27
2016,11,9,13,0,857.0,82.0,0.4,26.0,556.0,821.82,595.97
2016,11,9,13,15,848.0,81.0,0.4,26.0,534.5,802.68,584.57
2016,11,9,13,30,839.0,80.0,0.4,26.0,513.0,773.87,566.87
2016,11,9,13,45,823.0,79.0,0.45,26.0,484.5,737.05,544.66
2016,11,9,14,0,807.0,78.0,0.5,26.0,456.0,698.2,520.78
2016,11,9,14,15,787.5,75.5,0.5,25.5,422.0,653.36,492.62
2016,11,9,14,30,768.0,73.0,0.5,25.0,388.0,607.31,462.01
2016,11,9,14,45,738.5,70.0,0.55,25.0,349.0,553.57,423.95
2016,11,9,15,0,709.0,67.0,0.6,25.0,310.0,500.09,384.71
2016,11,9,15,15,670.0,62.5,0.7,24.5,267.5,442.82,342.06
2016,11,9,15,30,631.0,58.0,0.8,24.0,225.0,385.34,297.22
2016,11,9,15,45,570.0,52.0,0.9,23.5,181.0,319.1,243.79
2016,11,9,16,0,509.0,46.0,1.0,23.0,137.0,258.06,192.56
2016,11,9,16,15,413.0,37.0,1.0,22.0,96.5,188.18,134.02
2016,11,9,16,30,317.0,28.0,1.0,21.0,56.0,128.74,77.56
2016,11,9,16,45,158.5,14.0,1.0,20.5,28.0,46.44,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,14.0,12.5,11.91,0.0
2016,11,10,7,0,0.0,25.0,0.8,14.0,25.0,26.11,0.0
2016,11,10,7,15,203.5,32.5,0.85,15.0,61.0,104.49,67.64
2016,11,10,7,30,407.0,40.0,0.9,16.0,97.0,192.45,142.05
2016,11,10,7,45,481.0,48.0,0.95,17.0,139.5,253.07,194.79
2016,11,10,8,0,555.0,56.0,1.0,18.0,182.0,320.82,252.12
2016,11,10,8,15,603.0,61.5,1.0,18.5,224.5,379.61,301.4
2016,11,10,8,30,651.0,67.0,1.0,19.0,267.0,441.74,351.52
2016,11,10,8,45,684.0,71.0,1.0,19.5,307.0,496.24,394.07
2016,11,10,9,0,717.0,75.0,1.0,20.0,347.0,549.22,434.05
2016,11,10,9,15,740.5,78.0,1.0,20.5,383.0,597.92,469.47
2016,11,10,9,30,764.0,81.0,1.0,21.0,419.0,646.05,503.01
2016,11,10,9,45,789.5,80.0,1.0,21.5,451.0,690.07,531.77
2016,11,10,10,0,815.0,79.0,1.0,22.0,483.0,732.87,559.12
2016,11,10,10,15,640.5,135.0,0.95,22.5,461.5,685.71,523.39
2016,11,10,10,30,466.0,191.0,0.9,23.0,440.0,617.11,470.38
2016,11,10,10,45,333.0,224.0,0.85,23.5,405.0,540.51,412.45
2016,11,10,11,0,200.0,257.0,0.8,24.0,370.0,458.21,349.33
2016,11,10,11,15,387.0,216.0,0.7,24.0,439.5,586.83,445.66
2016,11,10,11,30,574.0,175.0,0.6,24.0,509.0,719.84,538.2
2016,11,10,11,45,574.0,175.5,0.55,24.5,510.0,722.67,536.52
2016,11,10,12,0,574.0,176.0,0.5,25.0,511.0,723.08,534.96
2016,11,10,12,15,473.0,204.5,0.5,25.0,478.0,665.39,493.89
2016,11,10,12,30,372.0,233.0,0.5,25.0,445.0,593.46,443.35
2016,11,10,12,45,225.5,237.5,0.5,25.0,365.0,456.22,345.01
2016,11,10,13,0,79.0,242.0,0.5,25.0,285.0,323.47,245.94
2016,11,10,13,15,144.5,234.5,0.55,25.0,310.0,379.47,290.53
2016,11,10,13,30,210.0,227.0,0.6,25.0,335.0,419.43,321.49
2016,11,10,13,45,270.0,205.5,0.65,25.5,336.5,446.23,341.96
2016,11,10,14,0,330.0,184.0,0.7,26.0,338.0,456.47,350.43
2016,11,10,14,15,285.5,175.5,0.7,25.5,301.5,404.34,312.31
2016,11,10,14,30,241.0,167.0,0.7,25.0,265.0,354.61,275.65
2016,11,10,14,45,232.0,151.0,0.7,25.0,238.0,320.8,250.34
2016,11,10,15,0,223.0,135.0,0.7,25.0,211.0,287.21,224.47
2016,11,10,15,15,211.0,118.0,0.7,24.5,182.0,251.17,196.44
2016,11,10,15,30,199.0,101.0,0.7,24.0,153.0,215.89,168.16
2016,11,10,15,45,179.0,82.5,0.7,23.5,123.0,176.22,135.59
2016,11,10,16,0,159.0,64.0,0.7,23.0,93.0,138.34,103.72
2016,11,10,16,15,121.5,46.5,0.7,22.5,65.0,98.02,69.66
2016,11,10,16,30,84.0,29.0,0.7,22.0,37.0,61.17,34.96
2016,11,10,16,45,42.0,14.5,0.75,21.5,18.5,22.56,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.5,0.85,13.5,10.5,10.01,0.0
2016,11,11,7,0,0.0,21.0,0.8,14.0,21.0,20.02,0.0
2016,11,11,7,15,156.5,32.0,0.75,14.5,53.5,91.14,57.68
2016,11,11,7,30,313.0,43.0,0.7,15.0,86.0,162.91,120.49
2016,11,11,7,45,369.5,55.5,0.7,16.0,124.5,215.84,166.77
2016,11,11,8,0,426.0,68.0,0.7,17.0,163.0,274.45,216.54
2016,11,11,8,15,464.0,78.0,0.7,17.5,201.5,326.27,260.11
2016,11,11,8,30,502.0,88.0,0.7,18.0,240.0,384.19,306.9
2016,11,11,8,45,537.0,93.0,0.75,19.0,276.5,434.66,346.17
2016,11,11,9,0,572.0,98.0,0.8,20.0,313.0,486.6,385.21
2016,11,11,9,15,553.0,114.0,0.8,20.5,339.0,515.92,406.0
2016,11,11,9,30,534.0,130.0,0.8,21.0,365.0,537.7,420.81
2016,11,11,9,45,603.0,121.0,0.85,21.5,403.5,602.28,467.87
2016,11,11,10,0,672.0,112.0,0.9,22.0,442.0,664.07,511.12
2016,11,11,10,15,642.5,128.0,0.95,22.0,456.0,677.99,519.92
2016,11,11,10,30,613.0,144.0,1.0,22.0,470.0,687.65,526.22
2016,11,11,10,45,497.5,184.0,1.1,22.5,454.0,644.15,492.77
2016,11,11,11,0,382.0,224.0,1.2,23.0,438.0,586.84,449.57
2016,11,11,11,15,239.0,242.5,1.2,23.0,377.0,490.17,376.85
2016,11,11,11,30,96.0,261.0,1.2,23.0,316.0,362.51,279.4
2016,11,11,11,45,94.5,262.0,1.25,23.5,316.5,362.6,279.74
2016,11,11,12,0,93.0,263.0,1.3,24.0,317.0,362.48,279.19
2016,11,11,12,15,83.5,257.0,1.3,23.5,305.0,346.83,267.81
2016,11,11,12,30,74.0,251.0,1.3,23.0,293.0,331.15,256.44
2016,11,11,12,45,59.5,238.5,1.3,23.0,272.0,303.56,235.38
2016,11,11,13,0,45.0,226.0,1.3,23.0,251.0,276.37,214.52
2016,11,11,13,15,113.5,226.5,1.25,22.5,285.5,344.83,269.52
2016,11,11,13,30,182.0,227.0,1.2,22.0,320.0,397.36,311.19
2016,11,11,13,45,229.0,209.0,1.2,22.0,319.5,407.31,319.91
2016,11,11,14,0,276.0,191.0,1.2,22.0,319.0,425.1,334.41
2016,11,11,14,15,200.5,181.5,1.15,21.5,270.5,341.65,270.34
2016,11,11,14,30,125.0,172.0,1.1,21.0,222.0,274.4,217.76
2016,11,11,14,45,116.0,156.0,1.05,20.5,199.0,246.03,196.05
2016,11,11,15,0,107.0,140.0,1.0,20.0,176.0,218.27,174.19
2016,11,11,15,15,98.0,121.5,0.95,19.5,151.0,188.14,149.96
2016,11,11,15,30,89.0,103.0,0.9,19.0,126.0,158.76,125.8
2016,11,11,15,45,74.5,84.0,0.85,19.0,100.5,127.21,99.15
2016,11,11,16,0,60.0,65.0,0.8,19.0,75.0,97.07,73.37
2016,11,11,16,15,34.0,46.5,0.75,18.5,51.5,60.8,42.8
2016,11,11,16,30,8.0,28.0,0.7,18.0,28.0,29.87,14.88
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.0,14.17,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,86.0,7.5,0.8,13.5,11.0,7.15,0.0
2016,11,12,7,0,172.0,15.0,0.8,14.0,22.0,50.87,0.0
2016,11,12,7,15,301.5,26.0,0.8,14.5,58.0,123.59,75.23
2016,11,12,7,30,431.0,37.0,0.8,15.0,94.0,195.65,143.44
2016,11,12,7,45,507.5,44.0,0.85,15.5,136.5,256.9,197.69
2016,11,12,8,0,584.0,51.0,0.9,16.0,179.0,325.52,256.67
2016,11,12,8,15,632.0,56.0,0.85,16.5,222.0,384.78,306.64
2016,11,12,8,30,680.0,61.0,0.8,17.0,265.0,445.05,355.5
2016,11,12,8,45,715.0,64.5,0.75,17.5,306.0,501.26,399.25
2016,11,12,9,0,750.0,68.0,0.7,18.0,347.0,558.53,441.96
2016,11,12,9,15,772.5,70.5,0.65,18.5,383.0,607.04,476.58
2016,11,12,9,30,795.0,73.0,0.6,19.0,419.0,654.84,508.79
2016,11,12,9,45,818.0,73.0,0.55,20.0,450.5,698.95,535.55
2016,11,12,10,0,841.0,73.0,0.5,21.0,482.0,741.65,560.53
2016,11,12,10,15,852.0,74.0,0.45,21.5,506.0,768.19,575.07
2016,11,12,10,30,863.0,75.0,0.4,22.0,530.0,798.08,591.82
2016,11,12,10,45,869.5,76.0,0.35,22.5,547.0,821.47,604.01
2016,11,12,11,0,876.0,77.0,0.3,23.0,564.0,841.77,614.18
2016,11,12,11,15,880.0,77.5,0.3,23.5,574.0,856.07,621.44
2016,11,12,11,30,884.0,78.0,0.3,24.0,584.0,866.98,626.69
2016,11,12,11,45,884.0,78.5,0.3,24.5,585.5,870.93,627.68
2016,11,12,12,0,884.0,79.0,0.3,25.0,587.0,871.35,626.68
2016,11,12,12,15,882.0,78.5,0.4,25.0,581.0,865.29,624.91
2016,11,12,12,30,880.0,78.0,0.5,25.0,575.0,855.75,621.12
2016,11,12,12,45,746.5,113.0,0.6,25.0,527.5,785.06,577.5
2016,11,12,13,0,613.0,148.0,0.7,25.0,480.0,702.21,525.02
2016,11,12,13,15,434.5,183.0,0.75,24.5,413.5,579.52,439.63
2016,11,12,13,30,256.0,218.0,0.8,24.0,347.0,456.93,350.68
2016,11,12,13,45,332.5,192.0,0.9,24.0,350.5,477.23,369.37
2016,11,12,14,0,409.0,166.0,1.0,24.0,354.0,503.81,390.85
2016,11,12,14,15,594.5,117.5,1.0,23.5,367.5,567.07,440.5
2016,11,12,14,30,780.0,69.0,1.0,23.0,381.0,606.99,471.75
2016,11,12,14,45,752.5,66.0,1.05,23.0,342.5,554.39,432.35
2016,11,12,15,0,725.0,63.0,1.1,23.0,304.0,501.84,392.53
2016,11,12,15,15,685.0,58.5,1.1,22.0,261.5,441.43,346.37
2016,11,12,15,30,645.0,54.0,1.1,21.0,219.0,383.01,299.74
2016,11,12,15,45,582.5,48.5,1.15,20.5,175.0,318.76,246.37
2016,11,12,16,0,520.0,43.0,1.2,20.0,131.0,257.55,193.83
2016,11,12,16,15,417.5,34.0,1.2,19.0,90.5,185.54,132.48
2016,11,12,16,30,315.0,25.0,1.2,18.0,50.0,122.97,68.4
2016,11,12,16,45,157.5,12.5,1.3,17.5,25.0,44.5,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,86.0,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,172.0,14.0,0.9,13.0,20.0,49.63,0.0
2016,11,13,7,15,305.5,25.0,0.8,13.5,56.0,122.33,71.79
2016,11,13,7,30,439.0,36.0,0.7,14.0,92.0,196.38,143.73
2016,11,13,7,45,518.5,43.0,0.65,15.0,135.0,258.98,198.77
2016,11,13,8,0,598.0,50.0,0.6,16.0,178.0,329.24,258.16
2016,11,13,8,15,646.0,54.5,0.5,16.5,221.5,386.12,305.71
2016,11,13,8,30,694.0,59.0,0.4,17.0,265.0,448.75,355.47
2016,11,13,8,45,724.0,63.5,0.35,17.5,305.0,503.72,397.58
2016,11,13,9,0,754.0,68.0,0.3,18.0,345.0,559.33,438.36
2016,11,13,9,15,776.5,70.5,0.3,18.5,381.0,607.94,473.07
2016,11,13,9,30,799.0,73.0,0.3,19.0,417.0,655.82,505.59
2016,11,13,9,45,813.5,75.5,0.35,19.5,447.5,696.82,532.28
2016,11,13,10,0,828.0,78.0,0.4,20.0,478.0,735.94,557.36
2016,11,13,10,15,559.0,150.0,0.45,20.0,426.0,628.78,481.21
2016,11,13,10,30,290.0,222.0,0.5,20.0,374.0,495.4,381.82
2016,11,13,10,45,348.0,218.0,0.55,20.5,406.0,544.32,419.27
2016,11,13,11,0,406.0,214.0,0.6,21.0,438.0,593.99,454.69
2016,11,13,11,15,641.0,148.5,0.65,21.0,509.5,744.57,563.19
2016,11,13,11,30,876.0,83.0,0.7,21.0,581.0,864.21,641.64
2016,11,13,11,45,612.5,160.0,0.75,21.5,509.0,740.53,556.88
2016,11,13,12,0,349.0,237.0,0.8,22.0,437.0,581.33,441.9
2016,11,13,12,15,614.0,159.0,0.8,22.0,505.5,737.87,558.45
2016,11,13,12,30,879.0,81.0,0.8,22.0,574.0,856.78,636.46
2016,11,13,12,45,876.5,79.0,0.85,22.0,561.0,841.63,626.09
2016,11,13,13,0,874.0,77.0,0.9,22.0,548.0,823.15,615.38
2016,11,13,13,15,865.0,76.0,0.85,22.0,527.0,797.39,598.3
2016,11,13,13,30,856.0,75.0,0.8,22.0,506.0,775.0,583.6
2016,11,13,13,45,844.0,73.0,0.8,22.0,478.0,739.94,560.9
2016,11,13,14,0,832.0,71.0,0.8,22.0,450.0,702.57,536.51
2016,11,13,14,15,813.0,69.0,0.75,22.0,416.0,658.29,506.32
2016,11,13,14,30,794.0,67.0,0.7,22.0,382.0,612.69,473.82
2016,11,13,14,45,767.0,63.5,0.7,22.0,343.0,559.38,434.71
2016,11,13,15,0,740.0,60.0,0.7,22.0,304.0,506.06,394.34
2016,11,13,15,15,700.5,56.0,0.7,21.0,261.5,445.97,348.76
2016,11,13,15,30,661.0,52.0,0.7,20.0,219.0,387.77,302.56
2016,11,13,15,45,599.0,46.5,0.7,19.5,175.0,320.64,247.1
2016,11,13,16,0,537.0,41.0,0.7,19.0,131.0,261.26,196.0
2016,11,13,16,15,434.0,32.5,0.75,18.5,90.5,188.92,134.15
2016,11,13,16,30,331.0,24.0,0.8,18.0,50.0,125.48,66.87
2016,11,13,16,45,165.5,12.0,0.9,17.5,25.0,45.6,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,91.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,182.0,13.0,0.9,13.0,19.0,50.48,0.0
2016,11,14,7,15,319.5,23.5,0.8,13.5,55.0,123.18,68.6
2016,11,14,7,30,457.0,34.0,0.7,14.0,91.0,199.2,144.92
2016,11,14,7,45,535.5,40.5,0.6,14.5,134.0,261.51,200.37
2016,11,14,8,0,614.0,47.0,0.5,15.0,177.0,328.99,258.12
2016,11,14,8,15,662.5,52.0,0.45,15.5,220.5,389.87,309.18
2016,11,14,8,30,711.0,57.0,0.4,16.0,264.0,453.93,360.52
2016,11,14,8,45,355.5,88.5,0.4,16.5,192.0,318.01,255.73
2016,11,14,9,0,0.0,120.0,0.4,17.0,120.0,117.23,91.66
2016,11,14,9,15,0.0,126.0,0.35,17.5,126.0,122.57,96.41
2016,11,14,9,30,0.0,132.0,0.3,18.0,132.0,128.07,100.44
2016,11,14,9,45,8.5,154.5,0.25,18.5,159.0,157.54,123.91
2016,11,14,10,0,17.0,177.0,0.2,19.0,186.0,187.79,147.42
2016,11,14,10,15,38.5,199.0,0.15,19.5,219.5,239.83,187.74
2016,11,14,10,30,60.0,221.0,0.1,20.0,253.0,283.26,220.35
2016,11,14,10,45,56.0,226.5,0.1,20.5,257.0,286.83,221.88
2016,11,14,11,0,52.0,232.0,0.1,21.0,261.0,290.23,223.63
2016,11,14,11,15,64.0,241.0,0.1,21.5,277.0,311.34,239.17
2016,11,14,11,30,76.0,250.0,0.1,22.0,293.0,332.64,254.55
2016,11,14,11,45,73.5,250.0,0.15,22.5,291.5,330.59,252.44
2016,11,14,12,0,71.0,250.0,0.2,23.0,290.0,328.43,250.53
2016,11,14,12,15,115.5,252.5,0.25,23.0,317.5,383.1,292.28
2016,11,14,12,30,160.0,255.0,0.3,23.0,345.0,423.37,322.66
2016,11,14,12,45,158.5,249.0,0.4,23.0,336.0,413.27,315.82
2016,11,14,13,0,157.0,243.0,0.5,23.0,327.0,402.73,309.09
2016,11,14,13,15,95.0,221.0,0.5,23.0,271.5,311.46,240.41
2016,11,14,13,30,33.0,199.0,0.5,23.0,216.0,235.57,181.92
2016,11,14,13,45,32.5,188.0,0.55,23.0,204.0,222.41,172.6
2016,11,14,14,0,32.0,177.0,0.6,23.0,192.0,209.33,162.89
2016,11,14,14,15,29.5,164.5,0.6,22.5,177.5,193.2,150.85
2016,11,14,14,30,27.0,152.0,0.6,22.0,163.0,177.33,138.85
2016,11,14,14,45,386.0,106.0,0.65,21.5,233.0,372.13,296.71
2016,11,14,15,0,745.0,60.0,0.7,21.0,303.0,508.06,399.19
2016,11,14,15,15,705.0,56.0,0.7,20.0,260.5,447.59,351.17
2016,11,14,15,30,665.0,52.0,0.7,19.0,218.0,389.04,304.49
2016,11,14,15,45,602.5,46.5,0.75,18.5,174.0,321.61,248.72
2016,11,14,16,0,540.0,41.0,0.8,18.0,130.0,262.05,197.29
2016,11,14,16,15,434.0,32.5,0.8,17.0,89.0,188.74,134.41
2016,11,14,16,30,328.0,24.0,0.8,16.0,48.0,124.08,63.63
2016,11,14,16,45,164.0,12.0,0.85,15.5,24.0,45.23,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,113.0,6.0,0.75,11.5,9.5,0.0,0.0
2016,11,15,7,0,226.0,12.0,0.7,12.0,19.0,58.35,0.0
2016,11,15,7,15,365.5,21.0,0.6,12.5,55.0,129.08,67.16
2016,11,15,7,30,505.0,30.0,0.5,13.0,91.0,206.61,149.26
2016,11,15,7,45,580.0,35.5,0.45,13.5,134.5,269.13,205.67
2016,11,15,8,0,655.0,41.0,0.4,14.0,178.0,338.54,265.39
2016,11,15,8,15,698.5,45.0,0.45,14.5,220.5,397.58,315.89
2016,11,15,8,30,742.0,49.0,0.5,15.0,263.0,459.28,366.59
2016,11,15,8,45,371.0,85.0,0.55,15.5,192.0,322.0,260.61
2016,11,15,9,0,0.0,121.0,0.6,16.0,121.0,118.51,93.27
2016,11,15,9,15,418.0,90.0,0.6,16.5,267.0,389.79,318.1
2016,11,15,9,30,836.0,59.0,0.6,17.0,413.0,655.48,516.35
2016,11,15,9,45,830.0,66.5,0.6,17.5,439.5,694.08,538.3
2016,11,15,10,0,824.0,74.0,0.6,18.0,466.0,724.29,556.96
2016,11,15,10,15,834.0,75.5,0.6,18.0,489.5,756.36,577.82
2016,11,15,10,30,844.0,77.0,0.6,18.0,513.0,785.88,596.74
2016,11,15,10,45,848.5,78.5,0.65,18.5,529.0,808.1,610.38
2016,11,15,11,0,853.0,80.0,0.7,19.0,545.0,820.25,617.36
2016,11,15,11,15,856.0,80.5,0.75,19.0,554.0,833.47,626.47
2016,11,15,11,30,859.0,81.0,0.8,19.0,563.0,843.39,633.48
2016,11,15,11,45,859.5,81.0,0.9,19.0,564.5,847.18,637.39
2016,11,15,12,0,860.0,81.0,1.0,19.0,566.0,847.55,639.17
2016,11,15,12,15,857.0,80.5,1.05,19.0,559.5,840.88,635.59
2016,11,15,12,30,854.0,80.0,1.1,19.0,553.0,830.85,629.92
2016,11,15,12,45,850.0,78.5,1.2,19.0,539.5,815.47,621.38
2016,11,15,13,0,846.0,77.0,1.3,19.0,526.0,796.92,610.64
2016,11,15,13,15,836.5,75.5,1.35,19.0,505.5,777.34,598.55
2016,11,15,13,30,827.0,74.0,1.4,19.0,485.0,748.3,579.76
2016,11,15,13,45,808.5,74.0,1.5,19.0,456.5,711.76,555.98
2016,11,15,14,0,790.0,74.0,1.6,19.0,428.0,673.37,530.43
2016,11,15,14,15,770.0,71.5,1.65,18.5,395.5,629.4,500.82
2016,11,15,14,30,750.0,69.0,1.7,18.0,363.0,584.31,468.3
2016,11,15,14,45,718.0,66.5,1.8,18.0,324.5,531.07,427.53
2016,11,15,15,0,686.0,64.0,1.9,18.0,286.0,478.31,385.76
2016,11,15,15,15,645.5,60.0,1.9,17.5,245.5,422.76,340.63
2016,11,15,15,30,605.0,56.0,1.9,17.0,205.0,367.05,293.79
2016,11,15,15,45,537.0,50.0,1.95,16.5,162.5,299.95,236.58
2016,11,15,16,0,469.0,44.0,2.0,16.0,120.0,238.75,182.82
2016,11,15,16,15,362.5,34.5,1.95,15.5,82.0,168.07,120.95
2016,11,15,16,30,256.0,25.0,1.9,15.0,44.0,105.61,51.54
2016,11,15,16,45,128.0,12.5,1.85,14.5,22.0,38.25,0.0
2016,11,15,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,78.0,6.5,1.55,9.5,8.5,0.0,0.0
2016,11,16,7,0,156.0,13.0,1.6,10.0,17.0,44.51,0.0
2016,11,16,7,15,310.5,23.5,1.65,10.5,52.5,118.23,57.19
2016,11,16,7,30,465.0,34.0,1.7,11.0,88.0,200.02,146.17
2016,11,16,7,45,551.0,40.5,1.8,11.5,132.5,265.21,206.17
2016,11,16,8,0,637.0,47.0,1.9,12.0,177.0,336.05,269.15
2016,11,16,8,15,686.5,51.0,1.95,12.5,221.0,397.25,323.19
2016,11,16,8,30,736.0,55.0,2.0,13.0,265.0,461.56,377.92
2016,11,16,8,45,768.5,58.5,2.15,13.5,306.5,518.37,425.24
2016,11,16,9,0,801.0,62.0,2.3,14.0,348.0,575.92,471.63
2016,11,16,9,15,822.5,64.0,2.35,14.0,384.5,624.86,510.56
2016,11,16,9,30,844.0,66.0,2.4,14.0,421.0,672.87,547.06
2016,11,16,9,45,857.0,68.5,2.45,14.5,451.0,714.13,575.86
2016,11,16,10,0,870.0,71.0,2.5,15.0,481.0,747.46,598.42
2016,11,16,10,15,880.0,72.5,2.5,15.0,505.5,780.42,621.33
2016,11,16,10,30,890.0,74.0,2.5,15.0,530.0,810.69,642.15
2016,11,16,10,45,894.0,75.5,2.55,15.0,546.5,833.17,657.67
2016,11,16,11,0,898.0,77.0,2.6,15.0,563.0,852.38,670.99
2016,11,16,11,15,901.0,77.5,2.65,15.0,572.5,866.16,680.55
2016,11,16,11,30,904.0,78.0,2.7,15.0,582.0,876.47,687.82
2016,11,16,11,45,901.0,79.5,2.75,15.0,583.0,879.29,689.96
2016,11,16,12,0,898.0,81.0,2.8,15.0,584.0,878.53,689.77
2016,11,16,12,15,895.5,80.5,2.8,15.0,578.0,872.19,685.42
2016,11,16,12,30,893.0,80.0,2.8,15.0,572.0,862.34,678.78
2016,11,16,12,45,556.0,157.5,2.85,15.0,461.5,665.4,534.64
2016,11,16,13,0,219.0,235.0,2.9,15.0,351.0,444.12,359.15
2016,11,16,13,15,539.5,156.0,2.85,15.0,426.0,630.01,511.13
2016,11,16,13,30,860.0,77.0,2.8,15.0,501.0,776.36,621.26
2016,11,16,13,45,841.5,76.5,2.8,15.0,472.5,738.38,592.97
2016,11,16,14,0,823.0,76.0,2.8,15.0,444.0,698.45,564.46
2016,11,16,14,15,802.5,74.0,2.75,14.5,410.0,653.69,532.68
2016,11,16,14,30,782.0,72.0,2.7,14.0,376.0,607.72,497.89
2016,11,16,14,45,748.5,69.5,2.7,14.0,336.0,552.32,453.76
2016,11,16,15,0,715.0,67.0,2.7,14.0,296.0,497.4,408.79
2016,11,16,15,15,672.0,62.5,2.6,13.5,253.5,439.04,360.1
2016,11,16,15,30,629.0,58.0,2.5,13.0,211.0,380.31,309.58
2016,11,16,15,45,559.0,51.5,2.45,13.0,167.5,310.64,248.47
2016,11,16,16,0,489.0,45.0,2.4,13.0,124.0,247.0,191.26
2016,11,16,16,15,375.5,35.5,2.25,12.5,84.0,173.08,125.68
2016,11,16,16,30,262.0,26.0,2.1,12.0,44.0,107.51,49.96
2016,11,16,16,45,131.0,13.0,2.0,11.5,22.0,39.32,0.0
2016,11,16,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,45,65.0,5.5,0.75,7.5,7.0,0.0,0.0
2016,11,17,7,0,130.0,11.0,0.7,8.0,14.0,37.03,0.0
2016,11,17,7,15,275.5,22.5,0.65,8.0,48.0,106.88,45.97
2016,11,17,7,30,421.0,34.0,0.6,8.0,82.0,185.27,135.5
2016,11,17,7,45,511.5,41.0,0.6,8.5,125.5,250.12,194.79
2016,11,17,8,0,602.0,48.0,0.6,9.0,169.0,323.8,259.15
2016,11,17,8,15,653.5,53.0,0.6,9.5,212.5,382.34,310.17
2016,11,17,8,30,705.0,58.0,0.6,10.0,256.0,447.19,364.25
2016,11,17,8,45,745.5,60.0,0.65,11.0,297.5,505.39,410.82
2016,11,17,9,0,786.0,62.0,0.7,12.0,339.0,564.99,456.65
2016,11,17,9,15,809.0,64.5,0.75,12.5,376.0,614.84,494.34
2016,11,17,9,30,832.0,67.0,0.8,13.0,413.0,663.94,529.87
2016,11,17,9,45,852.5,67.0,0.85,14.0,444.5,701.62,554.23
2016,11,17,10,0,873.0,67.0,0.9,15.0,476.0,742.8,580.72
2016,11,17,10,15,884.0,68.5,0.9,15.0,501.0,776.6,603.03
2016,11,17,10,30,895.0,70.0,0.9,15.0,526.0,807.76,623.4
2016,11,17,10,45,903.0,70.5,0.9,15.5,543.5,832.39,638.02
2016,11,17,11,0,911.0,71.0,0.9,16.0,561.0,853.87,650.51
2016,11,17,11,15,915.0,71.5,0.85,16.0,570.5,868.68,658.88
2016,11,17,11,30,919.0,72.0,0.8,16.0,580.0,879.99,665.05
2016,11,17,11,45,921.0,71.5,0.8,16.5,582.5,884.76,666.67
2016,11,17,12,0,923.0,71.0,0.8,17.0,585.0,885.89,666.11
2016,11,17,12,15,920.5,70.5,0.8,17.0,579.0,879.51,662.0
2016,11,17,12,30,918.0,70.0,0.8,17.0,573.0,869.53,655.74
2016,11,17,12,45,913.5,69.0,0.8,17.0,559.0,853.72,645.75
2016,11,17,13,0,909.0,68.0,0.8,17.0,545.0,834.51,633.61
2016,11,17,13,15,900.0,67.0,0.8,17.0,524.0,808.41,616.86
2016,11,17,13,30,891.0,66.0,0.8,17.0,503.0,779.36,598.11
2016,11,17,13,45,878.0,65.0,0.85,17.0,475.0,744.56,575.95
2016,11,17,14,0,865.0,64.0,0.9,17.0,447.0,707.43,551.84
2016,11,17,14,15,846.5,62.0,0.9,17.0,413.0,663.23,521.6
2016,11,17,14,30,828.0,60.0,0.9,17.0,379.0,622.33,492.36
2016,11,17,14,45,801.0,57.5,0.9,17.0,340.0,569.39,452.33
2016,11,17,15,0,774.0,55.0,0.9,17.0,301.0,516.34,410.96
2016,11,17,15,15,734.5,51.0,0.85,16.0,258.0,455.24,362.99
2016,11,17,15,30,695.0,47.0,0.8,15.0,215.0,395.98,314.41
2016,11,17,15,45,634.5,42.0,0.8,14.5,171.5,328.96,257.55
2016,11,17,16,0,574.0,37.0,0.8,14.0,128.0,266.74,202.74
2016,11,17,16,15,467.5,29.0,0.9,13.5,87.0,192.29,136.98
2016,11,17,16,30,361.0,21.0,1.0,13.0,46.0,125.67,53.55
2016,11,17,16,45,180.5,10.5,1.1,12.5,23.0,47.07,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,65.5,4.5,1.25,6.5,6.0,0.0,0.0
2016,11,18,7,0,131.0,9.0,1.3,7.0,12.0,35.11,0.0
2016,11,18,7,15,282.0,20.5,1.3,8.0,46.0,105.33,37.78
2016,11,18,7,30,433.0,32.0,1.3,9.0,80.0,186.1,134.9
2016,11,18,7,45,521.5,39.5,1.35,10.0,124.0,251.07,194.98
2016,11,18,8,0,610.0,47.0,1.4,11.0,168.0,321.86,257.39
2016,11,18,8,15,662.5,52.0,1.3,11.5,212.0,384.01,311.69
2016,11,18,8,30,715.0,57.0,1.2,12.0,256.0,449.65,366.63
2016,11,18,8,45,750.5,61.0,1.2,13.0,297.5,507.65,413.14
2016,11,18,9,0,786.0,65.0,1.2,14.0,339.0,566.71,458.5
2016,11,18,9,15,809.0,67.5,1.25,14.5,376.0,616.56,496.47
2016,11,18,9,30,832.0,70.0,1.3,15.0,413.0,665.65,532.46
2016,11,18,9,45,849.0,71.5,1.4,16.0,444.5,708.14,560.91
2016,11,18,10,0,866.0,73.0,1.5,17.0,476.0,748.81,587.57
2016,11,18,10,15,875.5,74.5,1.5,17.0,500.0,781.59,609.5
2016,11,18,10,30,885.0,76.0,1.5,17.0,524.0,805.19,624.9
2016,11,18,10,45,889.0,78.0,1.55,17.5,540.0,828.2,639.34
