Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,893.0,80.0,1.6,18.0,556.0,847.99,651.54
2016,11,18,11,15,894.5,80.5,1.65,18.0,565.0,860.5,660.04
2016,11,18,11,30,896.0,81.0,1.7,18.0,574.0,869.55,666.38
2016,11,18,11,45,891.5,82.0,1.75,18.5,574.0,870.55,666.12
2016,11,18,12,0,887.0,83.0,1.8,19.0,574.0,868.0,663.65
2016,11,18,12,15,883.0,82.5,1.8,19.0,567.5,860.56,658.71
2016,11,18,12,30,879.0,82.0,1.8,19.0,561.0,849.68,651.6
2016,11,18,12,45,875.0,80.5,1.85,19.0,547.0,834.22,641.97
2016,11,18,13,0,871.0,79.0,1.9,19.0,533.0,822.23,634.85
2016,11,18,13,15,861.5,78.0,1.85,19.0,512.5,796.31,617.05
2016,11,18,13,30,852.0,77.0,1.8,19.0,492.0,767.55,597.37
2016,11,18,13,45,838.0,75.5,1.8,19.0,464.0,732.17,573.31
2016,11,18,14,0,824.0,74.0,1.8,19.0,436.0,694.6,547.47
2016,11,18,14,15,804.5,71.5,1.7,18.5,403.0,650.14,516.52
2016,11,18,14,30,785.0,69.0,1.6,18.0,370.0,604.4,482.65
2016,11,18,14,45,757.5,65.5,1.55,18.0,331.5,551.67,441.77
2016,11,18,15,0,730.0,62.0,1.5,18.0,293.0,498.95,399.72
2016,11,18,15,15,688.0,58.0,1.35,17.0,250.5,438.51,351.27
2016,11,18,15,30,646.0,54.0,1.2,16.0,208.0,382.86,304.77
2016,11,18,15,45,581.0,47.5,1.1,15.5,165.0,314.78,246.67
2016,11,18,16,0,516.0,41.0,1.0,15.0,122.0,252.23,191.65
2016,11,18,16,15,403.5,32.0,1.0,14.0,82.0,178.11,126.76
2016,11,18,16,30,291.0,23.0,1.0,13.0,42.0,111.41,43.51
2016,11,18,16,45,145.5,11.5,1.0,12.0,21.0,40.83,0.0
2016,11,18,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.5,16.5,2.8,13.0,35.5,72.98,17.86
2016,11,19,7,30,355.0,33.0,2.8,13.0,71.0,162.03,115.25
2016,11,19,7,45,447.0,40.0,2.8,13.5,111.5,223.42,171.97
2016,11,19,8,0,539.0,47.0,2.8,14.0,152.0,293.88,234.14
2016,11,19,8,15,592.5,52.0,2.8,14.0,193.0,352.44,286.57
2016,11,19,8,30,646.0,57.0,2.8,14.0,234.0,414.94,340.88
2016,11,19,8,45,323.0,50.5,2.85,14.5,139.0,255.32,212.36
2016,11,19,9,0,0.0,44.0,2.9,15.0,44.0,40.87,29.21
2016,11,19,9,15,0.0,76.0,2.9,15.0,76.0,70.99,54.81
2016,11,19,9,30,0.0,108.0,2.9,15.0,108.0,103.32,81.85
2016,11,19,9,45,0.0,92.0,2.9,15.5,92.0,86.52,67.47
2016,11,19,10,0,0.0,76.0,2.9,16.0,76.0,70.74,54.05
2016,11,19,10,15,0.0,105.5,2.85,16.0,105.5,99.67,78.08
2016,11,19,10,30,0.0,135.0,2.8,16.0,135.0,129.66,102.71
2016,11,19,10,45,0.0,143.0,2.8,16.0,143.0,137.7,109.14
2016,11,19,11,0,0.0,151.0,2.8,16.0,151.0,145.81,115.66
2016,11,19,11,15,0.0,97.0,2.75,16.0,97.0,90.8,70.31
2016,11,19,11,30,0.0,43.0,2.7,16.0,43.0,39.98,28.0
2016,11,19,11,45,0.0,76.0,2.7,16.5,76.0,70.77,53.63
2016,11,19,12,0,0.0,109.0,2.7,17.0,109.0,102.66,79.82
2016,11,19,12,15,0.0,101.0,2.65,17.0,101.0,94.73,73.27
2016,11,19,12,30,0.0,93.0,2.6,17.0,93.0,86.86,66.82
2016,11,19,12,45,0.0,81.0,2.6,17.0,81.0,75.44,57.42
2016,11,19,13,0,0.0,69.0,2.6,17.0,69.0,64.22,48.17
2016,11,19,13,15,0.0,84.5,2.55,16.5,84.5,78.7,60.41
2016,11,19,13,30,0.0,100.0,2.5,16.0,100.0,94.12,73.44
2016,11,19,13,45,0.0,69.5,2.5,16.0,69.5,64.67,48.95
2016,11,19,14,0,0.0,39.0,2.5,16.0,39.0,36.23,25.1
2016,11,19,14,15,0.0,49.0,2.4,16.0,49.0,45.54,33.04
2016,11,19,14,30,0.0,59.0,2.3,16.0,59.0,54.86,40.98
2016,11,19,14,45,0.0,52.5,2.25,16.0,52.5,48.79,35.9
2016,11,19,15,0,0.0,46.0,2.2,16.0,46.0,42.73,30.79
2016,11,19,15,15,0.0,39.0,2.1,15.5,39.0,36.21,25.29
2016,11,19,15,30,0.0,32.0,2.0,15.0,32.0,29.69,19.71
2016,11,19,15,45,0.0,25.0,1.95,15.0,25.0,23.18,14.02
2016,11,19,16,0,0.0,18.0,1.9,15.0,18.0,16.68,8.31
2016,11,19,16,15,0.0,12.0,1.9,14.5,12.0,11.11,3.3
2016,11,19,16,30,0.0,6.0,1.9,14.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,1.9,14.0,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,34.5,18.0,0.9,13.0,22.0,29.08,0.87
2016,11,20,7,30,69.0,36.0,0.9,13.0,44.0,64.67,44.27
2016,11,20,7,45,89.5,54.5,0.9,13.5,69.0,96.5,73.33
2016,11,20,8,0,110.0,73.0,0.9,14.0,94.0,130.09,102.77
2016,11,20,8,15,123.5,91.0,0.9,14.0,120.0,161.64,130.39
2016,11,20,8,30,137.0,109.0,0.9,14.0,146.0,194.33,158.45
2016,11,20,8,45,147.5,125.0,0.9,14.5,170.5,223.91,183.04
2016,11,20,9,0,158.0,141.0,0.9,15.0,195.0,254.21,207.62
2016,11,20,9,15,112.5,154.5,0.85,15.0,195.0,246.14,200.23
2016,11,20,9,30,67.0,168.0,0.8,15.0,195.0,224.47,181.71
2016,11,20,9,45,65.0,180.5,0.8,15.5,208.5,238.62,192.54
2016,11,20,10,0,63.0,193.0,0.8,16.0,222.0,252.63,202.91
2016,11,20,10,15,112.5,208.0,0.8,16.0,263.0,320.84,257.41
2016,11,20,10,30,162.0,223.0,0.8,16.0,304.0,380.16,303.65
2016,11,20,10,45,173.0,230.5,0.8,16.5,319.5,400.74,318.27
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,421.21,332.96
2016,11,20,11,15,102.5,222.0,0.8,17.0,276.0,322.16,255.34
2016,11,20,11,30,21.0,206.0,0.8,17.0,217.0,222.36,175.48
2016,11,20,11,45,58.0,226.0,0.85,17.0,257.5,289.75,230.05
2016,11,20,12,0,95.0,246.0,0.9,17.0,298.0,345.48,273.83
2016,11,20,12,15,95.5,243.5,0.9,16.5,295.5,342.7,271.91
2016,11,20,12,30,96.0,241.0,0.9,16.0,293.0,339.75,270.29
2016,11,20,12,45,55.0,214.5,0.9,16.0,244.0,273.18,217.59
2016,11,20,13,0,14.0,188.0,0.9,16.0,195.0,197.3,156.72
2016,11,20,13,15,45.0,197.5,0.9,15.5,219.5,244.53,196.27
2016,11,20,13,30,76.0,207.0,0.9,15.0,244.0,279.99,225.6
2016,11,20,13,45,93.0,197.5,0.9,15.0,240.0,280.55,226.6
2016,11,20,14,0,110.0,188.0,0.9,15.0,236.0,290.68,235.23
2016,11,20,14,15,55.0,106.0,0.85,15.0,130.0,144.25,116.47
2016,11,20,14,30,0.0,24.0,0.8,15.0,24.0,22.27,13.39
2016,11,20,14,45,0.0,21.5,0.8,15.0,21.5,19.94,11.49
2016,11,20,15,0,0.0,19.0,0.8,15.0,19.0,17.61,9.5
2016,11,20,15,15,0.0,16.0,0.75,14.5,16.0,14.83,7.12
2016,11,20,15,30,0.0,13.0,0.7,14.0,13.0,12.04,4.71
2016,11,20,15,45,0.0,10.0,0.65,14.0,10.0,9.26,2.26
2016,11,20,16,0,0.0,7.0,0.6,14.0,7.0,6.48,0.0
2016,11,20,16,15,0.0,4.5,0.7,13.5,4.5,4.16,0.0
2016,11,20,16,30,0.0,2.0,0.8,13.0,2.0,1.85,0.0
2016,11,20,16,45,0.0,1.0,0.9,12.5,1.0,0.95,0.0
2016,11,20,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,15.5,1.15,10.5,34.5,72.57,0.0
2016,11,21,7,30,374.0,31.0,1.2,11.0,69.0,164.37,114.79
2016,11,21,7,45,466.5,38.5,1.3,11.5,110.0,226.94,173.98
2016,11,21,8,0,559.0,46.0,1.4,12.0,151.0,298.7,237.28
2016,11,21,8,15,614.0,51.5,1.4,12.5,193.0,359.26,290.55
2016,11,21,8,30,669.0,57.0,1.4,13.0,235.0,421.25,343.34
2016,11,21,8,45,711.0,59.5,1.45,13.5,276.0,478.83,391.09
2016,11,21,9,0,753.0,62.0,1.5,14.0,317.0,538.05,438.47
2016,11,21,9,15,777.5,64.5,1.5,14.0,353.0,587.33,477.29
2016,11,21,9,30,802.0,67.0,1.5,14.0,389.0,636.08,514.65
2016,11,21,9,45,819.0,69.0,1.55,14.5,419.5,678.04,543.93
2016,11,21,10,0,836.0,71.0,1.6,15.0,450.0,718.31,571.53
2016,11,21,10,15,847.5,72.0,1.6,15.0,474.5,751.18,594.04
2016,11,21,10,30,859.0,73.0,1.6,15.0,499.0,775.16,610.09
2016,11,21,10,45,865.5,74.5,1.65,15.5,516.0,799.14,625.54
2016,11,21,11,0,872.0,76.0,1.7,16.0,533.0,820.1,638.82
2016,11,21,11,15,614.0,148.0,1.7,16.0,472.5,710.35,559.87
2016,11,21,11,30,356.0,220.0,1.7,16.0,412.0,561.73,445.93
2016,11,21,11,45,359.5,220.5,1.75,16.0,415.0,566.81,451.19
2016,11,21,12,0,363.0,221.0,1.8,16.0,418.0,570.5,454.2
2016,11,21,12,15,313.5,227.5,1.8,16.0,396.5,535.06,426.47
2016,11,21,12,30,264.0,234.0,1.8,16.0,375.0,498.97,398.32
2016,11,21,12,45,568.0,154.5,1.85,16.5,448.5,667.55,531.45
2016,11,21,13,0,872.0,75.0,1.9,17.0,522.0,807.36,631.28
2016,11,21,13,15,863.0,74.0,1.9,16.5,501.5,782.36,613.92
2016,11,21,13,30,854.0,73.0,1.9,16.0,481.0,760.71,600.57
2016,11,21,13,45,840.0,71.5,1.9,16.0,454.0,725.61,576.22
2016,11,21,14,0,826.0,70.0,1.9,16.0,427.0,688.33,550.12
2016,11,21,14,15,806.5,67.5,1.9,15.5,394.0,644.16,519.5
2016,11,21,14,30,787.0,65.0,1.9,15.0,361.0,598.72,485.8
2016,11,21,14,45,757.0,62.5,1.9,15.0,322.5,545.95,444.23
2016,11,21,15,0,727.0,60.0,1.9,15.0,284.0,493.37,401.55
2016,11,21,15,15,684.0,56.0,1.8,14.5,242.5,432.9,351.62
2016,11,21,15,30,641.0,52.0,1.7,14.0,201.0,374.58,301.75
2016,11,21,15,45,571.5,46.0,1.6,14.0,158.0,308.5,243.81
2016,11,21,16,0,502.0,40.0,1.5,14.0,115.0,245.67,187.51
2016,11,21,16,15,385.0,31.0,1.4,13.0,76.5,171.21,121.15
2016,11,21,16,30,268.0,22.0,1.3,12.0,38.0,103.46,27.47
2016,11,21,16,45,134.0,11.0,1.25,11.5,19.0,38.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,22,7,15,161.0,16.5,0.35,10.0,32.0,66.42,0.0
2016,11,22,7,30,322.0,33.0,0.3,10.0,64.0,149.61,103.26
2016,11,22,7,45,416.0,42.0,0.25,10.5,104.5,211.6,161.28
2016,11,22,8,0,510.0,51.0,0.2,11.0,145.0,282.96,222.66
2016,11,22,8,15,568.0,57.5,0.2,11.5,187.0,343.7,274.65
2016,11,22,8,30,626.0,64.0,0.2,12.0,229.0,408.82,328.36
2016,11,22,8,45,650.5,65.5,0.25,12.5,261.5,453.4,364.93
2016,11,22,9,0,675.0,67.0,0.3,13.0,294.0,498.21,400.53
2016,11,22,9,15,720.5,71.5,0.35,13.5,337.5,557.46,445.69
2016,11,22,9,30,766.0,76.0,0.4,14.0,381.0,620.63,492.07
2016,11,22,9,45,792.5,76.0,0.45,14.5,413.0,665.85,523.38
2016,11,22,10,0,819.0,76.0,0.5,15.0,445.0,709.99,552.97
2016,11,22,10,15,831.0,77.5,0.5,15.0,469.0,743.44,574.92
2016,11,22,10,30,843.0,79.0,0.5,15.0,493.0,774.47,595.13
2016,11,22,10,45,670.5,127.5,0.55,15.5,464.5,713.41,551.36
2016,11,22,11,0,498.0,176.0,0.6,16.0,436.0,632.67,491.95
2016,11,22,11,15,682.5,129.0,0.6,16.0,492.0,744.98,574.18
2016,11,22,11,30,867.0,82.0,0.6,16.0,548.0,846.35,641.46
2016,11,22,11,45,739.0,115.5,0.6,16.0,514.0,785.94,598.86
2016,11,22,12,0,611.0,149.0,0.6,16.0,480.0,716.22,551.58
2016,11,22,12,15,737.0,116.0,0.6,16.0,510.5,782.42,598.46
2016,11,22,12,30,863.0,83.0,0.6,16.0,541.0,838.64,635.94
2016,11,22,12,45,857.5,82.0,0.6,16.0,528.0,822.9,624.89
2016,11,22,13,0,852.0,81.0,0.6,16.0,515.0,803.96,612.82
2016,11,22,13,15,694.5,114.0,0.6,16.0,458.5,705.82,545.89
2016,11,22,13,30,537.0,147.0,0.6,16.0,402.0,600.59,470.9
2016,11,22,13,45,531.0,138.5,0.65,16.0,378.5,571.54,451.82
2016,11,22,14,0,525.0,130.0,0.7,16.0,355.0,540.95,430.22
2016,11,22,14,15,509.5,121.0,0.7,15.5,326.0,501.94,402.02
2016,11,22,14,30,494.0,112.0,0.7,15.0,297.0,462.39,372.7
2016,11,22,14,45,466.5,105.5,0.7,15.0,265.0,418.26,338.15
2016,11,22,15,0,439.0,99.0,0.7,15.0,233.0,375.09,303.45
2016,11,22,15,15,411.5,87.5,0.65,14.5,199.0,327.37,264.53
2016,11,22,15,30,384.0,76.0,0.6,14.0,165.0,281.29,225.7
2016,11,22,15,45,341.5,63.0,0.6,13.5,129.5,229.11,181.02
2016,11,22,16,0,299.0,50.0,0.6,13.0,94.0,180.77,138.41
2016,11,22,16,15,221.0,36.0,0.65,12.5,62.0,124.38,87.92
2016,11,22,16,30,143.0,22.0,0.7,12.0,30.0,70.21,14.13
2016,11,22,16,45,71.5,11.0,0.8,11.5,15.0,25.18,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,148.0,17.0,0.95,9.5,31.0,62.92,0.0
2016,11,23,7,30,296.0,34.0,0.8,10.0,62.0,141.76,96.56
2016,11,23,7,45,383.5,44.5,0.7,11.0,101.0,201.5,153.73
2016,11,23,8,0,471.0,55.0,0.6,12.0,140.0,270.01,212.9
2016,11,23,8,15,533.5,62.0,0.65,12.0,182.0,331.53,266.55
2016,11,23,8,30,596.0,69.0,0.7,12.0,224.0,397.85,322.74
2016,11,23,8,45,632.5,75.0,0.8,12.5,263.5,453.06,368.37
2016,11,23,9,0,669.0,81.0,0.9,13.0,303.0,509.76,413.77
2016,11,23,9,15,698.0,84.5,0.9,13.5,339.0,559.9,452.08
2016,11,23,9,30,727.0,88.0,0.9,14.0,375.0,610.08,489.19
2016,11,23,9,45,752.5,89.0,0.95,14.5,406.5,654.49,521.55
2016,11,23,10,0,778.0,90.0,1.0,15.0,438.0,694.31,548.7
2016,11,23,10,15,791.5,92.0,1.0,15.0,462.5,728.55,571.92
2016,11,23,10,30,805.0,94.0,1.0,15.0,487.0,760.54,593.39
2016,11,23,10,45,818.0,94.0,1.0,15.0,505.5,787.37,611.1
2016,11,23,11,0,831.0,94.0,1.0,15.0,524.0,811.47,626.93
2016,11,23,11,15,836.0,94.5,1.05,15.0,534.0,826.59,637.34
2016,11,23,11,30,841.0,95.0,1.1,15.0,544.0,838.5,645.77
2016,11,23,11,45,843.0,94.5,1.15,15.5,546.5,843.37,648.33
2016,11,23,12,0,845.0,94.0,1.2,16.0,549.0,844.87,648.79
2016,11,23,12,15,843.0,94.0,1.2,16.0,543.5,840.17,645.67
2016,11,23,12,30,841.0,94.0,1.2,16.0,538.0,832.12,640.47
2016,11,23,12,45,828.5,95.0,1.3,16.0,524.0,813.27,629.25
2016,11,23,13,0,816.0,96.0,1.4,16.0,510.0,791.46,615.97
2016,11,23,13,15,805.5,94.5,1.45,15.5,489.5,765.58,600.26
2016,11,23,13,30,795.0,93.0,1.5,15.0,469.0,737.07,582.49
2016,11,23,13,45,779.5,91.0,1.55,15.0,442.0,701.83,558.52
2016,11,23,14,0,764.0,89.0,1.6,15.0,415.0,668.36,535.55
2016,11,23,14,15,741.0,86.0,1.65,14.5,382.0,623.28,503.4
2016,11,23,14,30,718.0,83.0,1.7,14.0,349.0,577.37,469.33
2016,11,23,14,45,689.5,78.0,1.75,14.0,311.5,525.27,428.52
2016,11,23,15,0,661.0,73.0,1.8,14.0,274.0,473.48,386.63
2016,11,23,15,15,613.0,67.5,1.75,13.5,233.0,411.71,335.72
2016,11,23,15,30,565.0,62.0,1.7,13.0,192.0,352.75,285.46
2016,11,23,15,45,495.0,54.0,1.65,13.0,150.0,285.15,226.52
2016,11,23,16,0,425.0,46.0,1.6,13.0,108.0,223.56,171.51
2016,11,23,16,15,304.5,34.5,1.5,12.0,71.0,149.44,105.64
2016,11,23,16,30,184.0,23.0,1.4,11.0,34.0,82.05,13.44
2016,11,23,16,45,92.0,11.5,1.35,10.5,17.0,29.9,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,136.0,17.5,1.0,6.5,30.0,58.94,0.0
2016,11,24,7,30,272.0,35.0,1.0,7.0,60.0,136.21,92.27
2016,11,24,7,45,377.0,45.5,1.05,7.5,101.0,199.14,153.77
2016,11,24,8,0,482.0,56.0,1.1,8.0,142.0,274.3,220.04
2016,11,24,8,15,546.0,63.5,1.1,8.5,185.0,337.55,275.82
2016,11,24,8,30,610.0,71.0,1.1,9.0,228.0,405.69,333.96
2016,11,24,8,45,661.0,74.5,1.1,9.5,270.0,466.69,384.62
2016,11,24,9,0,712.0,78.0,1.1,10.0,312.0,530.22,435.49
2016,11,24,9,15,715.0,75.5,1.05,10.5,333.0,558.37,457.22
2016,11,24,9,30,718.0,73.0,1.0,11.0,354.0,581.6,474.67
2016,11,24,9,45,777.0,68.0,1.0,12.0,394.0,641.84,517.99
2016,11,24,10,0,836.0,63.0,1.0,13.0,434.0,697.12,555.07
2016,11,24,10,15,842.0,77.0,0.95,13.5,468.0,747.6,588.15
2016,11,24,10,30,848.0,91.0,0.9,14.0,502.0,789.06,614.12
2016,11,24,10,45,858.0,91.5,0.85,14.5,520.0,814.89,628.86
2016,11,24,11,0,868.0,92.0,0.8,15.0,538.0,837.77,641.59
2016,11,24,11,15,872.5,92.5,0.65,15.5,548.5,852.96,647.21
2016,11,24,11,30,877.0,93.0,0.5,16.0,559.0,864.8,650.47
2016,11,24,11,45,878.0,93.5,0.35,16.5,561.5,870.23,649.5
2016,11,24,12,0,879.0,94.0,0.2,17.0,564.0,872.15,646.57
2016,11,24,12,15,876.5,93.5,0.2,17.0,558.5,866.41,642.91
2016,11,24,12,30,874.0,93.0,0.2,17.0,553.0,857.19,637.24
2016,11,24,12,45,868.0,92.0,0.25,17.0,539.5,841.07,628.08
2016,11,24,13,0,862.0,91.0,0.3,17.0,526.0,821.71,616.95
2016,11,24,13,15,851.5,89.5,0.35,17.0,505.0,795.09,600.97
2016,11,24,13,30,841.0,88.0,0.4,17.0,484.0,765.69,583.06
2016,11,24,13,45,826.0,86.0,0.5,17.0,456.5,729.78,561.26
2016,11,24,14,0,811.0,84.0,0.6,17.0,429.0,691.74,537.48
2016,11,24,14,15,789.0,81.0,0.65,16.5,395.0,645.94,507.27
2016,11,24,14,30,767.0,78.0,0.7,16.0,361.0,599.03,474.3
2016,11,24,14,45,734.0,74.5,0.75,16.0,322.0,547.6,435.69
2016,11,24,15,0,701.0,71.0,0.8,16.0,283.0,493.31,393.59
2016,11,24,15,15,654.0,65.5,0.9,15.0,241.0,430.4,344.83
2016,11,24,15,30,607.0,60.0,1.0,14.0,199.0,370.14,295.75
2016,11,24,15,45,532.5,53.0,1.1,13.5,155.5,299.77,236.21
2016,11,24,16,0,458.0,46.0,1.2,13.0,112.0,235.69,180.06
2016,11,24,16,15,334.0,34.5,1.25,12.5,73.0,158.75,111.42
2016,11,24,16,30,210.0,23.0,1.3,12.0,34.0,88.54,10.42
2016,11,24,16,45,105.0,11.5,1.4,11.5,17.0,32.61,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,42.0,16.0,1.1,7.0,19.5,30.54,0.0
2016,11,25,7,30,84.0,32.0,1.0,7.0,39.0,70.13,45.41
2016,11,25,7,45,124.5,49.0,0.9,7.5,67.0,108.04,83.03
2016,11,25,8,0,165.0,66.0,0.8,8.0,95.0,149.98,120.52
2016,11,25,8,15,188.5,83.0,0.85,8.5,124.5,188.12,154.49
2016,11,25,8,30,212.0,100.0,0.9,9.0,154.0,228.28,189.45
2016,11,25,8,45,227.0,116.0,0.95,10.0,182.5,264.36,219.8
2016,11,25,9,0,242.0,132.0,1.0,11.0,211.0,301.33,249.97
2016,11,25,9,15,260.5,143.0,1.0,11.5,236.5,335.07,277.21
2016,11,25,9,30,279.0,154.0,1.0,12.0,262.0,369.65,304.48
2016,11,25,9,45,221.5,172.5,1.0,12.5,263.0,360.69,295.39
2016,11,25,10,0,164.0,191.0,1.0,13.0,264.0,336.05,274.05
2016,11,25,10,15,176.0,202.0,1.0,13.5,284.0,362.01,294.11
2016,11,25,10,30,188.0,213.0,1.0,14.0,304.0,388.13,313.66
2016,11,25,10,45,169.0,221.5,1.0,14.5,305.5,386.33,310.69
2016,11,25,11,0,150.0,230.0,1.0,15.0,307.0,383.37,307.04
2016,11,25,11,15,229.5,226.5,1.0,15.0,346.5,446.46,357.37
2016,11,25,11,30,309.0,223.0,1.0,15.0,386.0,524.09,416.77
2016,11,25,11,45,398.0,204.0,1.0,15.0,415.0,577.6,457.87
2016,11,25,12,0,487.0,185.0,1.0,15.0,444.0,644.7,508.0
2016,11,25,12,15,453.5,191.0,1.0,15.0,430.5,621.74,489.9
2016,11,25,12,30,420.0,197.0,1.0,15.0,417.0,597.15,471.56
2016,11,25,12,45,399.0,196.5,1.0,15.0,401.0,561.13,445.43
2016,11,25,13,0,378.0,196.0,1.0,15.0,385.0,537.71,428.19
2016,11,25,13,15,293.0,200.0,1.0,15.0,343.0,468.63,374.97
2016,11,25,13,30,208.0,204.0,1.0,15.0,301.0,390.06,313.92
2016,11,25,13,45,146.5,192.0,1.0,15.0,258.5,325.47,263.07
2016,11,25,14,0,85.0,180.0,1.0,15.0,216.0,253.36,205.14
2016,11,25,14,15,79.0,167.0,0.95,14.5,198.5,232.52,189.12
2016,11,25,14,30,73.0,154.0,0.9,14.0,181.0,212.08,172.9
2016,11,25,14,45,69.5,138.0,0.85,14.0,161.5,189.86,154.73
2016,11,25,15,0,66.0,122.0,0.8,14.0,142.0,167.92,136.51
2016,11,25,15,15,58.5,104.5,0.75,13.5,120.5,142.32,115.12
2016,11,25,15,30,51.0,87.0,0.7,13.0,99.0,117.39,93.88
2016,11,25,15,45,40.5,69.0,0.7,12.5,77.5,91.22,71.27
2016,11,25,16,0,30.0,51.0,0.7,12.0,56.0,65.95,49.15
2016,11,25,16,15,15.0,34.0,0.75,11.5,36.5,41.34,26.91
2016,11,25,16,30,0.0,17.0,0.8,11.0,17.0,15.86,0.0
2016,11,25,16,45,0.0,8.5,0.85,10.5,8.5,8.1,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,1.7,11.0,4.5,4.29,0.0
2016,11,26,7,30,0.0,9.0,1.8,11.0,9.0,8.33,0.41
2016,11,26,7,45,0.0,17.0,1.9,11.0,17.0,15.75,7.51
2016,11,26,8,0,0.0,25.0,2.0,11.0,25.0,23.19,14.17
2016,11,26,8,15,0.0,33.0,2.0,11.0,33.0,30.63,20.79
2016,11,26,8,30,0.0,41.0,2.0,11.0,41.0,38.08,27.36
2016,11,26,8,45,0.0,49.5,2.05,11.0,49.5,46.0,34.27
2016,11,26,9,0,0.0,58.0,2.1,11.0,58.0,53.93,41.12
2016,11,26,9,15,0.0,65.0,1.95,11.0,65.0,60.46,46.7
2016,11,26,9,30,0.0,72.0,1.8,11.0,72.0,67.0,52.23
2016,11,26,9,45,0.0,90.0,1.7,11.0,90.0,84.78,67.31
2016,11,26,10,0,0.0,108.0,1.6,11.0,108.0,102.87,82.5
2016,11,26,10,15,0.0,115.0,1.6,11.0,115.0,109.75,88.13
2016,11,26,10,30,0.0,122.0,1.6,11.0,122.0,116.68,93.81
2016,11,26,10,45,20.0,164.5,1.6,11.0,175.0,177.29,144.9
2016,11,26,11,0,40.0,207.0,1.6,11.0,228.0,252.98,207.1
2016,11,26,11,15,48.0,215.5,1.65,11.0,240.5,269.77,220.53
2016,11,26,11,30,56.0,224.0,1.7,11.0,253.0,286.76,234.35
2016,11,26,11,45,101.0,232.5,1.8,11.0,286.0,334.99,274.51
2016,11,26,12,0,146.0,241.0,1.9,11.0,319.0,396.53,324.45
2016,11,26,12,15,164.0,238.0,1.95,11.0,324.5,407.58,333.55
2016,11,26,12,30,182.0,235.0,2.0,11.0,330.0,417.94,342.41
2016,11,26,12,45,180.5,229.5,2.05,11.0,321.5,408.35,335.08
2016,11,26,13,0,179.0,224.0,2.1,11.0,313.0,398.26,327.46
2016,11,26,13,15,334.5,189.0,2.1,11.0,348.0,487.87,402.5
2016,11,26,13,30,490.0,154.0,2.1,11.0,383.0,570.85,469.82
2016,11,26,13,45,375.5,163.5,2.1,11.0,333.0,471.74,390.25
2016,11,26,14,0,261.0,173.0,2.1,11.0,283.0,391.43,324.75
2016,11,26,14,15,133.5,151.5,2.0,11.0,207.5,260.52,216.65
2016,11,26,14,30,6.0,130.0,1.9,11.0,132.0,132.52,107.74
2016,11,26,14,45,3.0,116.0,1.85,11.0,117.0,116.4,94.41
2016,11,26,15,0,0.0,102.0,1.8,11.0,102.0,100.62,81.0
2016,11,26,15,15,0.0,86.0,1.7,11.0,86.0,84.48,67.16
2016,11,26,15,30,0.0,70.0,1.6,11.0,70.0,68.37,53.18
2016,11,26,15,45,0.0,53.5,1.55,11.0,53.5,51.71,38.57
2016,11,26,16,0,0.0,37.0,1.5,11.0,37.0,34.98,23.83
2016,11,26,16,15,0.0,23.5,1.55,11.0,23.5,21.82,11.7
2016,11,26,16,30,0.0,10.0,1.6,11.0,10.0,9.26,0.0
2016,11,26,16,45,0.0,5.0,1.65,11.0,5.0,4.77,0.0
2016,11,26,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,65.0,17.5,2.4,11.0,23.0,32.18,0.0
2016,11,27,7,30,130.0,35.0,2.4,11.0,46.0,87.61,52.97
2016,11,27,7,45,250.0,47.5,2.4,11.0,84.0,155.67,118.05
2016,11,27,8,0,370.0,60.0,2.4,11.0,122.0,230.55,183.52
2016,11,27,8,15,439.5,68.5,2.4,11.0,162.5,289.95,236.61
2016,11,27,8,30,509.0,77.0,2.4,11.0,203.0,357.4,295.47
2016,11,27,8,45,585.5,77.0,2.45,11.5,246.0,424.01,352.05
2016,11,27,9,0,662.0,77.0,2.5,12.0,289.0,495.03,410.71
2016,11,27,9,15,692.5,81.0,2.5,12.0,325.0,546.14,452.47
2016,11,27,9,30,723.0,85.0,2.5,12.0,361.0,597.47,493.4
2016,11,27,9,45,761.5,83.0,2.5,12.5,394.5,643.53,528.73
2016,11,27,10,0,800.0,81.0,2.5,13.0,428.0,693.18,564.29
2016,11,27,10,15,634.0,122.0,2.45,13.0,407.0,641.95,523.4
2016,11,27,10,30,468.0,163.0,2.4,13.0,386.0,570.78,465.84
2016,11,27,10,45,658.0,124.5,2.35,13.5,450.0,693.22,560.85
2016,11,27,11,0,848.0,86.0,2.3,14.0,514.0,809.33,643.19
2016,11,27,11,15,853.0,86.5,2.25,14.0,524.5,824.82,652.35
2016,11,27,11,30,858.0,87.0,2.2,14.0,535.0,837.07,660.21
2016,11,27,11,45,613.0,149.0,2.15,14.5,470.0,712.25,567.93
2016,11,27,12,0,368.0,211.0,2.1,15.0,405.0,560.16,449.21
2016,11,27,12,15,612.5,148.5,2.05,15.0,467.5,709.74,566.95
2016,11,27,12,30,857.0,86.0,2.0,15.0,530.0,830.99,653.02
2016,11,27,12,45,657.0,131.0,2.0,15.0,466.5,714.95,568.53
2016,11,27,13,0,457.0,176.0,2.0,15.0,403.0,590.34,474.08
2016,11,27,13,15,475.5,164.0,1.95,15.0,392.0,582.08,469.4
2016,11,27,13,30,494.0,152.0,1.9,15.0,381.0,571.21,461.73
2016,11,27,13,45,432.5,153.5,1.85,15.0,346.0,514.27,417.32
2016,11,27,14,0,371.0,155.0,1.8,15.0,311.0,447.51,365.18
2016,11,27,14,15,288.0,152.0,1.75,14.5,267.0,376.22,308.66
2016,11,27,14,30,205.0,149.0,1.7,14.0,223.0,300.07,247.11
2016,11,27,14,45,433.5,109.0,1.65,14.0,244.5,401.9,331.29
2016,11,27,15,0,662.0,69.0,1.6,14.0,266.0,468.63,382.96
2016,11,27,15,15,613.0,64.0,1.5,13.5,225.0,407.31,331.38
2016,11,27,15,30,564.0,59.0,1.4,13.0,184.0,348.87,281.44
2016,11,27,15,45,487.5,51.5,1.3,12.5,143.0,279.48,221.58
2016,11,27,16,0,411.0,44.0,1.2,12.0,102.0,216.72,166.04
2016,11,27,16,15,290.5,32.5,1.15,11.5,66.0,143.58,99.97
2016,11,27,16,30,170.0,21.0,1.1,11.0,30.0,75.78,0.0
2016,11,27,16,45,85.0,10.5,1.1,10.5,15.0,27.65,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.25,12.0,13.0,12.39,0.0
2016,11,28,7,30,0.0,26.0,2.3,12.0,26.0,25.7,11.69
2016,11,28,7,45,20.5,44.0,2.4,12.0,47.5,55.22,39.52
2016,11,28,8,0,41.0,62.0,2.5,12.0,69.0,83.83,64.76
2016,11,28,8,15,55.5,80.5,2.55,12.0,92.5,112.28,89.85
2016,11,28,8,30,70.0,99.0,2.6,12.0,116.0,142.01,115.9
2016,11,28,8,45,82.0,116.0,2.7,12.0,139.5,169.73,139.99
2016,11,28,9,0,94.0,133.0,2.8,12.0,163.0,206.84,171.56
2016,11,28,9,15,107.0,146.5,2.8,12.0,184.5,233.41,194.0
2016,11,28,9,30,120.0,160.0,2.8,12.0,206.0,260.89,216.93
2016,11,28,9,45,327.0,144.5,2.85,12.5,283.0,399.03,333.27
2016,11,28,10,0,534.0,129.0,2.9,13.0,360.0,553.08,457.44
2016,11,28,10,15,267.0,127.0,2.9,13.0,242.5,351.23,292.5
2016,11,28,10,30,0.0,125.0,2.9,13.0,125.0,119.92,95.64
2016,11,28,10,45,291.0,135.0,2.9,13.5,281.0,406.0,337.8
2016,11,28,11,0,582.0,145.0,2.9,14.0,437.0,664.47,540.98
2016,11,28,11,15,497.0,171.5,2.9,14.0,424.5,627.85,509.26
2016,11,28,11,30,412.0,198.0,2.9,14.0,412.0,592.07,479.9
2016,11,28,11,45,511.0,171.0,2.9,14.5,438.0,646.05,522.67
2016,11,28,12,0,610.0,144.0,2.9,15.0,464.0,703.83,566.55
2016,11,28,12,15,688.5,130.0,2.85,15.0,488.0,751.65,601.46
2016,11,28,12,30,767.0,116.0,2.8,15.0,512.0,795.33,633.06
2016,11,28,12,45,553.5,158.0,2.8,15.0,440.0,654.93,527.82
2016,11,28,13,0,340.0,200.0,2.8,15.0,368.0,511.23,414.89
2016,11,28,13,15,375.5,184.5,2.75,15.0,363.5,514.26,419.16
2016,11,28,13,30,411.0,169.0,2.7,15.0,359.0,527.18,429.84
2016,11,28,13,45,501.5,139.5,2.7,15.0,358.5,548.6,448.52
