Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,592.0,110.0,2.7,15.0,358.0,568.28,465.23
2016,11,28,14,15,606.0,106.0,2.65,14.5,342.5,552.84,453.63
2016,11,28,14,30,620.0,102.0,2.6,14.0,327.0,534.36,439.37
2016,11,28,14,45,590.0,95.5,2.55,14.0,291.0,483.67,398.19
2016,11,28,15,0,560.0,89.0,2.5,14.0,255.0,433.57,356.62
2016,11,28,15,15,507.5,81.5,2.35,13.5,215.0,371.75,304.91
2016,11,28,15,30,455.0,74.0,2.2,13.0,175.0,312.57,254.09
2016,11,28,15,45,391.0,62.5,2.1,13.0,136.0,249.99,199.19
2016,11,28,16,0,327.0,51.0,2.0,13.0,97.0,193.36,148.48
2016,11,28,16,15,163.5,39.5,1.9,12.0,62.5,112.12,78.21
2016,11,28,16,30,0.0,28.0,1.8,11.0,28.0,30.42,0.0
2016,11,28,16,45,0.0,14.0,1.7,10.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,211.0,11.5,1.4,6.5,27.0,60.43,0.0
2016,11,29,7,30,422.0,23.0,1.4,7.0,54.0,157.6,87.41
2016,11,29,7,45,522.0,29.5,1.4,7.5,95.0,224.98,169.04
2016,11,29,8,0,622.0,36.0,1.4,8.0,136.0,299.61,237.29
2016,11,29,8,15,678.5,40.5,1.4,8.5,179.0,361.73,293.72
2016,11,29,8,30,735.0,45.0,1.4,9.0,222.0,427.84,351.5
2016,11,29,8,45,772.0,47.5,1.45,10.0,263.0,484.57,399.35
2016,11,29,9,0,809.0,50.0,1.5,11.0,304.0,538.35,443.08
2016,11,29,9,15,832.5,52.5,1.45,11.5,340.5,588.27,482.25
2016,11,29,9,30,856.0,55.0,1.4,12.0,377.0,637.59,519.43
2016,11,29,9,45,873.0,56.5,1.4,12.5,408.0,680.17,549.07
2016,11,29,10,0,890.0,58.0,1.4,13.0,439.0,721.02,576.81
2016,11,29,10,15,900.5,59.0,1.35,13.0,463.5,754.33,599.17
2016,11,29,10,30,911.0,60.0,1.3,13.0,488.0,785.03,619.41
2016,11,29,10,45,917.5,61.0,1.3,13.5,505.5,809.72,634.68
2016,11,29,11,0,924.0,62.0,1.3,14.0,523.0,831.25,647.7
2016,11,29,11,15,927.0,62.5,1.3,14.0,533.0,845.97,657.22
2016,11,29,11,30,930.0,63.0,1.3,14.0,543.0,857.21,664.49
2016,11,29,11,45,929.0,63.5,1.3,14.5,545.5,861.54,665.92
2016,11,29,12,0,928.0,64.0,1.3,15.0,548.0,862.25,665.09
2016,11,29,12,15,925.5,64.0,1.3,15.0,543.0,857.46,661.89
2016,11,29,12,30,923.0,64.0,1.3,15.0,538.0,849.1,656.44
2016,11,29,12,45,909.0,66.5,1.3,15.5,524.0,831.0,643.2
2016,11,29,13,0,895.0,69.0,1.3,16.0,510.0,809.78,628.0
2016,11,29,13,15,886.0,68.0,1.3,15.5,490.0,785.18,612.8
2016,11,29,13,30,877.0,67.0,1.3,15.0,470.0,757.7,595.47
2016,11,29,13,45,860.0,66.5,1.35,15.0,443.0,722.26,571.7
2016,11,29,14,0,843.0,66.0,1.4,15.0,416.0,690.23,550.11
2016,11,29,14,15,823.5,63.5,1.35,14.5,383.5,646.41,519.49
2016,11,29,14,30,804.0,61.0,1.3,14.0,351.0,601.25,485.8
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,548.73,444.73
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,496.31,402.42
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,436.2,353.06
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,378.09,303.52
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,309.14,243.87
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,245.73,187.13
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,173.25,119.67
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,102.47,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,38.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,10.48,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,21.04,7.22
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,42.38,29.31
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,67.71,51.74
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,90.54,71.88
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,114.13,92.5
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,136.28,111.37
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,158.95,130.29
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,178.37,146.28
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,198.2,162.37
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,442.56,364.32
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,682.3,545.16
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,717.31,566.45
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,750.07,588.55
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,774.59,604.35
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,796.2,618.18
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,812.49,628.74
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,825.56,637.22
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,830.1,640.77
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,831.23,642.22
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,826.5,639.8
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,818.41,635.22
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,799.66,622.17
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,777.98,607.19
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,752.75,592.46
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,724.89,575.55
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,575.68,465.09
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,417.87,341.36
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,425.64,349.84
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,418.08,344.93
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,374.13,309.03
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,331.73,273.77
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,287.44,236.54
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,244.87,199.72
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,191.9,153.37
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,137.5,105.57
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,81.59,55.91
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,22.26,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,10.48,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,49.33,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,132.32,62.37
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,202.31,150.44
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,276.41,217.62
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,338.81,273.95
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,405.77,332.3
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,464.71,382.6
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,525.52,432.63
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,577.32,474.83
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,628.82,515.64
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,671.12,547.0
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,711.65,575.8
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,740.72,594.97
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,772.98,616.33
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,798.43,632.97
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,820.88,647.47
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,836.67,657.99
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,849.11,666.28
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,854.34,670.16
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,856.04,671.76
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,851.71,668.28
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,843.86,662.53
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,829.3,652.67
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,811.44,640.62
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,787.05,623.49
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,759.77,604.31
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,730.93,583.96
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,693.72,557.3
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,649.86,525.79
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,604.69,491.13
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,551.3,448.99
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,498.04,405.65
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,437.44,355.84
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,378.9,305.85
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,310.63,246.2
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,247.69,189.35
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,137.08,94.99
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,36.83,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,15.25,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,54.55,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,142.22,59.6
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,211.32,156.76
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,286.92,227.2
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,349.6,284.82
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,416.64,344.21
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,473.28,392.62
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,531.12,439.93
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,581.14,480.38
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,625.75,515.54
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,668.06,546.85
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,708.48,575.74
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,742.49,598.76
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,774.03,619.71
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,799.19,635.82
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,821.26,649.68
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,836.81,659.63
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,848.97,667.29
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,854.53,670.89
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,856.54,672.21
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,851.86,668.98
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,843.66,663.46
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,830.12,653.1
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,813.21,640.51
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,788.74,623.78
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,761.33,604.95
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,726.31,580.44
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,689.16,554.16
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,651.04,527.76
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,606.07,494.06
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,552.22,451.26
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,498.6,407.34
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,438.23,356.98
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,379.93,306.6
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,309.97,245.52
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,245.77,187.68
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,172.51,118.66
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,100.58,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,37.39,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,46.12,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,123.69,43.49
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,192.19,140.89
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,263.33,206.48
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,324.8,262.19
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,390.97,320.08
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,448.26,369.31
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,507.35,418.25
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,557.15,458.05
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,606.67,496.29
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,648.75,527.46
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,689.23,555.89
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,718.07,574.47
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,750.21,595.21
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,776.22,611.73
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,799.4,626.18
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,815.08,635.33
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,827.49,642.32
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,833.0,644.62
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,835.07,644.73
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,831.61,642.4
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,824.71,637.88
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,811.14,628.86
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,794.3,617.72
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,771.18,601.68
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,745.19,583.66
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,712.29,561.13
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,677.09,536.76
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,640.25,510.96
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,596.52,478.13
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,546.29,438.75
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,495.9,398.08
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,436.21,349.94
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,378.47,301.51
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,310.4,242.88
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,247.77,187.09
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,171.91,116.84
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,104.22,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,38.89,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,39.66,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,106.98,28.72
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,175.18,126.49
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,248.82,192.95
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,309.73,246.6
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,376.04,302.8
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,430.55,348.28
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,490.53,396.2
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,541.65,436.09
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,592.79,474.77
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,621.54,496.01
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,650.62,516.93
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,684.99,540.33
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,717.45,562.0
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,739.75,576.33
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,763.6,591.82
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,681.84,533.06
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,584.2,459.45
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,604.53,476.35
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,623.14,490.72
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,614.64,484.21
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,604.31,476.67
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,637.7,503.86
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,672.87,531.05
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,582.4,463.73
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,488.55,392.84
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,457.14,369.94
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,425.47,345.86
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,377.5,308.53
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,331.58,272.14
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,292.08,239.82
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,246.69,202.22
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,208.01,169.89
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,171.29,138.51
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,133.34,105.65
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,97.65,74.28
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,58.51,38.84
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,16.11,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,14.01,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,34.73,2.89
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,72.63,51.1
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,117.22,91.31
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,150.86,121.76
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,186.14,153.16
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,219.04,181.68
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,244.24,203.24
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,282.29,234.57
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,312.1,258.54
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,382.47,316.0
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,470.09,384.93
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,486.79,396.67
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,489.29,398.15
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,543.76,439.64
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,586.13,471.19
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,596.73,478.4
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,605.43,484.48
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,580.51,464.57
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,540.73,434.0
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,693.24,552.82
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,818.27,641.12
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,798.59,626.08
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,776.0,610.76
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,663.33,529.47
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,545.16,439.28
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,372.63,304.05
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,202.19,163.82
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,309.31,255.41
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,394.22,324.97
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,342.11,281.89
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,302.65,248.97
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,260.4,213.6
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,219.84,178.72
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,173.97,138.78
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,131.42,100.95
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,78.36,53.33
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,21.09,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,32.8,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,89.44,5.92
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,150.22,107.8
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,213.22,167.56
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,267.84,217.6
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,327.16,270.38
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,378.53,315.42
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,431.86,360.68
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,477.81,398.55
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,524.09,435.55
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,578.54,478.29
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,631.35,517.9
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,696.49,565.96
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,755.79,608.63
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,781.7,625.17
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,804.69,639.81
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,820.75,650.64
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,833.5,659.26
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,839.15,662.94
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,841.32,664.37
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,837.32,661.09
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,829.87,655.55
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,813.4,644.21
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,800.44,635.57
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,776.4,620.07
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,749.52,602.49
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,715.69,578.91
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,679.67,553.41
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,636.46,522.26
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,591.98,487.98
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,539.62,445.87
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,487.44,402.65
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,427.43,352.09
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,369.57,301.64
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,303.13,242.47
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,239.81,184.78
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,163.37,112.94
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,91.66,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,33.99,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,15.99,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,43.18,28.58
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,69.58,53.27
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,93.65,75.18
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,118.44,97.46
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,141.54,117.73
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,165.1,137.94
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,185.35,155.21
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,205.89,172.44
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,194.59,162.01
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,172.28,142.35
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,354.35,296.82
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,527.92,435.32
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,503.4,413.01
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,488.46,399.71
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,424.46,347.75
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,370.67,303.14
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,413.93,338.47
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,470.41,382.33
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,444.62,362.51
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,431.58,352.97
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,351.93,288.81
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,261.48,214.74
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,270.98,223.95
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,279.77,231.97
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,256.81,212.98
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,234.33,194.36
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,150.38,123.94
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,68.25,53.48
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,60.51,46.95
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,53.0,40.47
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,45.07,33.61
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,37.15,26.66
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,28.77,19.17
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,20.4,11.64
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,12.97,4.54
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.95,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.85,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,4.62,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,7.4,0.5
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,10.18,2.98
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,12.97,5.45
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,16.22,8.26
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,19.47,11.05
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,22.26,13.45
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,25.05,15.82
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,51.59,38.4
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,78.8,61.28
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,95.35,75.03
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,112.13,88.88
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,80.31,62.1
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,51.15,37.55
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,93.63,73.01
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,139.48,110.69
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,140.43,111.31
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,141.45,112.12
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,122.09,96.25
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,103.16,80.72
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,107.33,84.25
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,111.59,87.83
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,81.3,62.79
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,53.0,39.21
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,69.34,53.02
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,86.94,67.82
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,79.62,61.76
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,72.34,55.73
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,64.07,48.83
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,55.85,41.89
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,47.41,34.75
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,39.02,27.55
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,30.17,19.82
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,21.33,12.05
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,13.44,4.71
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,5.55,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.86,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
