Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,12.39,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,28.21,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,112.7,76.08
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,199.71,151.61
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,252.23,198.68
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,309.01,248.21
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,360.51,291.96
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,414.4,336.25
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,457.99,371.55
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,501.54,405.82
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,400.17,324.19
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,253.87,204.73
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,246.77,199.15
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,238.54,191.79
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,319.62,257.04
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,391.5,312.95
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,398.73,317.41
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,405.36,321.9
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,460.09,363.67
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,501.31,394.44
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,503.5,395.5
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,504.49,396.07
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,554.75,434.32
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,589.27,460.26
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,560.26,439.54
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,530.35,418.61
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,462.16,367.66
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,409.18,327.21
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,360.41,289.34
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,313.8,252.49
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,284.59,229.55
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,255.29,205.83
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,220.98,177.61
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,187.52,149.39
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,214.6,168.15
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,222.97,167.81
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,152.35,102.84
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,85.48,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,31.38,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,12,10,7,30,0.0,8.0,1.6,14.0,8.0,7.41,0.0
2016,12,10,7,45,0.0,19.0,1.7,14.5,19.0,17.63,7.6
2016,12,10,8,0,0.0,30.0,1.8,15.0,30.0,27.86,17.36
2016,12,10,8,15,0.0,42.0,1.8,15.0,42.0,39.44,27.54
2016,12,10,8,30,0.0,54.0,1.8,15.0,54.0,51.24,37.84
2016,12,10,8,45,0.0,66.5,1.85,15.0,66.5,63.59,48.51
2016,12,10,9,0,0.0,79.0,1.9,15.0,79.0,75.99,59.09
2016,12,10,9,15,0.0,90.0,1.9,15.0,90.0,86.81,68.22
2016,12,10,9,30,0.0,101.0,1.9,15.0,101.0,97.7,77.31
2016,12,10,9,45,109.5,134.5,1.95,15.5,178.5,224.69,184.72
2016,12,10,10,0,219.0,168.0,2.0,16.0,256.0,344.98,282.8
2016,12,10,10,15,109.5,146.5,2.0,16.0,190.5,243.88,199.04
2016,12,10,10,30,0.0,125.0,2.0,16.0,125.0,120.65,95.33
2016,12,10,10,45,0.0,130.5,2.0,16.0,130.5,126.06,99.9
2016,12,10,11,0,0.0,136.0,2.0,16.0,136.0,131.55,104.3
2016,12,10,11,15,2.5,152.0,1.95,16.0,153.0,150.36,119.71
2016,12,10,11,30,5.0,168.0,1.9,16.0,170.0,169.51,135.28
2016,12,10,11,45,2.5,108.0,1.85,16.0,109.0,104.19,81.6
2016,12,10,12,0,0.0,48.0,1.8,16.0,48.0,44.63,32.0
2016,12,10,12,15,0.0,93.0,1.75,16.0,93.0,87.06,67.5
2016,12,10,12,30,0.0,138.0,1.7,16.0,138.0,133.21,105.54
2016,12,10,12,45,0.0,93.5,1.65,16.0,93.5,87.63,67.9
2016,12,10,13,0,0.0,49.0,1.6,16.0,49.0,45.55,32.86
2016,12,10,13,15,0.0,48.0,1.55,15.5,48.0,44.62,32.21
2016,12,10,13,30,0.0,47.0,1.5,15.0,47.0,43.68,31.53
2016,12,10,13,45,0.0,55.0,1.5,15.0,55.0,51.13,37.89
2016,12,10,14,0,0.0,63.0,1.5,15.0,63.0,58.59,44.25
2016,12,10,14,15,0.0,51.0,1.45,15.0,51.0,47.39,34.82
2016,12,10,14,30,0.0,39.0,1.4,15.0,39.0,36.21,25.36
2016,12,10,14,45,0.0,35.0,1.35,15.0,35.0,32.49,22.21
2016,12,10,15,0,0.0,31.0,1.3,15.0,31.0,28.76,19.02
2016,12,10,15,15,0.0,26.0,1.2,15.0,26.0,24.11,15.01
2016,12,10,15,30,0.0,21.0,1.1,15.0,21.0,19.46,10.96
2016,12,10,15,45,0.0,16.5,1.05,15.0,16.5,15.29,7.28
2016,12,10,16,0,0.0,12.0,1.0,15.0,12.0,11.11,3.58
2016,12,10,16,15,0.0,7.5,0.95,14.5,7.5,6.94,0.0
2016,12,10,16,30,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,12,10,16,45,0.0,1.5,0.9,14.0,1.5,1.43,0.0
2016,12,10,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,10.0,1.0,8.0,10.0,9.53,0.0
2016,12,11,7,30,0.0,20.0,0.9,8.0,20.0,20.25,0.0
2016,12,11,7,45,111.0,32.5,0.85,8.5,47.0,81.98,53.92
2016,12,11,8,0,222.0,45.0,0.8,9.0,74.0,148.65,114.7
2016,12,11,8,15,254.0,59.5,0.85,9.5,104.0,189.95,152.39
2016,12,11,8,30,286.0,74.0,0.9,10.0,134.0,234.07,191.53
2016,12,11,8,45,309.0,87.0,1.0,10.5,164.0,274.31,226.7
2016,12,11,9,0,332.0,100.0,1.1,11.0,194.0,315.94,262.09
2016,12,11,9,15,343.5,112.0,1.05,11.0,220.5,350.68,291.03
2016,12,11,9,30,355.0,124.0,1.0,11.0,247.0,385.38,319.15
2016,12,11,9,45,364.5,135.0,1.0,11.5,271.5,417.37,344.01
2016,12,11,10,0,374.0,146.0,1.0,12.0,296.0,448.84,367.85
2016,12,11,10,15,208.0,163.0,1.0,12.0,247.0,347.23,284.89
2016,12,11,10,30,42.0,180.0,1.0,12.0,198.0,224.29,182.5
2016,12,11,10,45,111.5,195.0,1.0,12.5,247.0,308.14,251.93
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,382.97,311.32
2016,12,11,11,15,167.0,216.0,1.0,13.0,296.5,381.07,308.68
2016,12,11,11,30,153.0,222.0,1.0,13.0,297.0,378.37,306.02
2016,12,11,11,45,134.5,223.0,1.05,13.5,289.5,365.11,294.74
2016,12,11,12,0,116.0,224.0,1.1,14.0,282.0,351.34,283.14
2016,12,11,12,15,312.0,194.0,1.05,14.0,348.5,488.93,394.42
2016,12,11,12,30,508.0,164.0,1.0,14.0,415.0,625.59,498.75
2016,12,11,12,45,363.0,186.0,1.0,14.0,363.5,515.91,413.23
2016,12,11,13,0,218.0,208.0,1.0,14.0,312.0,410.28,330.6
2016,12,11,13,15,149.5,199.5,1.05,14.0,270.0,343.52,278.27
2016,12,11,13,30,81.0,191.0,1.1,14.0,228.0,267.33,216.94
2016,12,11,13,45,56.0,174.5,1.15,14.0,199.5,228.1,185.4
2016,12,11,14,0,31.0,158.0,1.2,14.0,171.0,190.23,154.33
2016,12,11,14,15,15.5,99.0,1.2,13.5,105.5,105.16,84.11
2016,12,11,14,30,0.0,40.0,1.2,13.0,40.0,37.14,26.35
2016,12,11,14,45,0.0,35.5,1.2,13.0,35.5,32.95,22.82
2016,12,11,15,0,0.0,31.0,1.2,13.0,31.0,28.76,19.21
2016,12,11,15,15,0.0,26.5,1.1,12.5,26.5,24.58,15.6
2016,12,11,15,30,0.0,22.0,1.0,12.0,22.0,20.39,11.95
2016,12,11,15,45,0.0,17.0,0.95,11.5,17.0,15.75,7.85
2016,12,11,16,0,0.0,12.0,0.9,11.0,12.0,11.11,3.72
2016,12,11,16,15,0.0,7.5,0.9,10.5,7.5,6.94,0.0
2016,12,11,16,30,0.0,3.0,0.9,10.0,3.0,2.77,0.0
2016,12,11,16,45,0.0,1.5,0.95,10.0,1.5,1.43,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.0,7.5,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,1.0,8.0,18.0,17.81,0.0
2016,12,12,7,45,94.5,31.0,1.0,8.5,43.0,74.36,47.66
2016,12,12,8,0,189.0,44.0,1.0,9.0,68.0,135.02,103.86
2016,12,12,8,15,213.0,59.5,0.95,9.0,96.5,165.02,132.39
2016,12,12,8,30,237.0,75.0,0.9,9.0,125.0,204.11,167.61
2016,12,12,8,45,254.0,89.5,0.9,9.5,152.5,240.17,199.25
2016,12,12,9,0,271.0,104.0,0.9,10.0,180.0,277.26,230.84
2016,12,12,9,15,280.0,117.5,0.85,10.5,205.5,309.19,257.13
2016,12,12,9,30,289.0,131.0,0.8,11.0,231.0,341.16,282.66
2016,12,12,9,45,304.0,142.5,0.8,11.5,256.0,374.56,308.91
2016,12,12,10,0,319.0,154.0,0.8,12.0,281.0,408.11,334.66
2016,12,12,10,15,267.5,171.5,0.75,12.0,283.0,400.66,327.08
2016,12,12,10,30,216.0,189.0,0.7,12.0,285.0,377.71,307.75
2016,12,12,10,45,313.0,182.0,0.65,12.5,327.0,460.25,372.63
2016,12,12,11,0,410.0,175.0,0.6,13.0,369.0,546.85,437.29
2016,12,12,11,15,285.5,198.0,0.5,13.0,334.5,467.15,373.07
2016,12,12,11,30,161.0,221.0,0.4,13.0,300.0,383.63,306.48
2016,12,12,11,45,319.0,197.5,0.35,13.5,356.0,498.54,397.01
2016,12,12,12,0,477.0,174.0,0.3,14.0,412.0,615.19,482.54
2016,12,12,12,15,384.5,191.0,0.3,14.0,382.0,544.74,428.27
2016,12,12,12,30,292.0,208.0,0.3,14.0,352.0,487.97,385.21
2016,12,12,12,45,335.5,195.5,0.3,14.0,357.5,505.26,399.97
2016,12,12,13,0,379.0,183.0,0.3,14.0,363.0,520.36,412.13
2016,12,12,13,15,346.5,181.0,0.3,14.0,341.0,486.53,386.46
2016,12,12,13,30,314.0,179.0,0.3,14.0,319.0,452.72,361.11
2016,12,12,13,45,298.0,170.5,0.35,14.0,297.0,423.47,339.72
2016,12,12,14,0,282.0,162.0,0.4,14.0,275.0,394.1,317.8
2016,12,12,14,15,235.5,153.0,0.4,13.5,242.5,343.66,278.79
2016,12,12,14,30,189.0,144.0,0.4,13.0,210.0,285.68,233.23
2016,12,12,14,45,181.5,129.5,0.4,13.0,187.5,257.87,211.07
2016,12,12,15,0,174.0,115.0,0.4,13.0,165.0,230.3,188.35
2016,12,12,15,15,161.0,99.0,0.45,12.5,140.0,198.26,161.81
2016,12,12,15,30,148.0,83.0,0.5,12.0,115.0,167.09,135.25
2016,12,12,15,45,129.0,66.0,0.6,12.0,89.5,139.68,110.92
2016,12,12,16,0,110.0,49.0,0.7,12.0,64.0,106.49,81.32
2016,12,12,16,15,55.0,34.0,0.7,11.5,41.5,60.45,40.52
2016,12,12,16,30,0.0,19.0,0.7,11.0,19.0,18.43,0.0
2016,12,12,16,45,0.0,9.5,0.7,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.5,0.7,10.5,10.5,10.01,0.0
2016,12,13,7,30,0.0,21.0,0.7,11.0,21.0,20.02,0.0
2016,12,13,7,45,189.0,29.0,0.75,11.5,53.0,106.93,67.4
2016,12,13,8,0,378.0,37.0,0.8,12.0,85.0,196.35,148.53
2016,12,13,8,15,451.5,44.5,0.85,12.0,122.5,255.06,201.34
2016,12,13,8,30,525.0,52.0,0.9,12.0,160.0,320.21,258.28
2016,12,13,8,45,572.5,57.0,0.95,12.5,197.5,375.03,305.41
2016,12,13,9,0,620.0,62.0,1.0,13.0,235.0,432.66,353.31
2016,12,13,9,15,460.5,95.5,0.95,13.0,233.5,399.29,327.27
2016,12,13,9,30,301.0,129.0,0.9,13.0,232.0,345.86,284.17
2016,12,13,9,45,217.5,149.5,0.9,13.5,227.5,325.32,266.58
2016,12,13,10,0,134.0,170.0,0.9,14.0,223.0,287.74,234.61
2016,12,13,10,15,113.5,180.0,0.85,14.0,227.0,287.8,234.11
2016,12,13,10,30,93.0,190.0,0.8,14.0,231.0,275.11,223.21
2016,12,13,10,45,159.5,197.5,0.8,14.5,271.0,348.24,281.91
2016,12,13,11,0,226.0,205.0,0.8,15.0,311.0,412.11,331.51
2016,12,13,11,15,238.5,209.0,0.75,15.0,323.5,442.65,353.8
2016,12,13,11,30,251.0,213.0,0.7,15.0,336.0,460.02,366.4
2016,12,13,11,45,156.5,213.0,0.7,15.0,290.5,370.77,296.21
2016,12,13,12,0,62.0,213.0,0.7,15.0,245.0,280.43,224.03
2016,12,13,12,15,31.0,186.0,0.65,15.0,202.0,222.2,177.61
2016,12,13,12,30,0.0,159.0,0.6,15.0,159.0,155.73,123.42
2016,12,13,12,45,0.0,155.5,0.55,15.0,155.5,152.17,120.85
2016,12,13,13,0,0.0,152.0,0.5,15.0,152.0,148.72,118.12
2016,12,13,13,15,55.5,173.0,0.5,15.0,198.0,226.19,182.56
2016,12,13,13,30,111.0,194.0,0.5,15.0,244.0,305.54,246.2
2016,12,13,13,45,113.5,183.5,0.5,15.0,232.0,292.74,235.85
2016,12,13,14,0,116.0,173.0,0.5,15.0,220.0,279.6,225.87
2016,12,13,14,15,144.5,159.0,0.45,15.0,213.0,279.28,226.34
2016,12,13,14,30,173.0,145.0,0.4,15.0,206.0,276.83,224.75
2016,12,13,14,45,164.5,130.5,0.4,15.0,183.5,249.03,202.27
2016,12,13,15,0,156.0,116.0,0.4,15.0,161.0,221.58,179.81
2016,12,13,15,15,143.5,99.5,0.4,14.5,136.5,189.93,153.69
2016,12,13,15,30,131.0,83.0,0.4,14.0,112.0,159.13,127.64
2016,12,13,15,45,112.0,66.0,0.45,14.0,87.0,125.81,98.79
2016,12,13,16,0,93.0,49.0,0.5,14.0,62.0,94.04,70.81
2016,12,13,16,15,46.5,33.5,0.5,13.5,40.0,56.9,37.75
2016,12,13,16,30,0.0,18.0,0.5,13.0,18.0,17.17,0.0
2016,12,13,16,45,0.0,9.0,0.55,13.0,9.0,8.58,0.0
2016,12,13,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.0,12.0,5.5,5.24,0.0
2016,12,14,7,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,12,14,7,45,14.5,27.0,1.05,12.5,29.0,33.48,17.72
2016,12,14,8,0,29.0,43.0,1.1,13.0,47.0,57.31,41.15
2016,12,14,8,15,42.0,60.5,1.1,13.0,68.0,83.23,64.1
2016,12,14,8,30,55.0,78.0,1.1,13.0,89.0,110.16,87.72
2016,12,14,8,45,64.0,94.5,1.1,13.5,110.0,134.85,109.04
2016,12,14,9,0,73.0,111.0,1.1,14.0,131.0,160.32,130.62
2016,12,14,9,15,80.0,125.5,1.15,14.0,150.5,182.77,149.59
2016,12,14,9,30,87.0,140.0,1.2,14.0,170.0,205.76,168.73
2016,12,14,9,45,61.5,148.5,1.25,14.5,170.5,200.13,163.23
2016,12,14,10,0,36.0,157.0,1.3,15.0,171.0,192.91,156.31
2016,12,14,10,15,52.0,171.0,1.3,15.0,193.0,221.09,179.5
2016,12,14,10,30,68.0,185.0,1.3,15.0,215.0,250.18,203.07
2016,12,14,10,45,59.0,190.5,1.35,15.0,217.5,250.21,202.56
2016,12,14,11,0,50.0,196.0,1.4,15.0,220.0,249.92,201.92
2016,12,14,11,15,25.0,175.0,1.4,15.0,187.0,193.77,155.86
2016,12,14,11,30,0.0,154.0,1.4,15.0,154.0,150.43,119.76
2016,12,14,11,45,0.0,155.5,1.45,15.0,155.5,151.88,121.04
2016,12,14,12,0,0.0,157.0,1.5,15.0,157.0,153.43,122.3
2016,12,14,12,15,0.0,144.5,1.5,15.0,144.5,140.08,111.38
2016,12,14,12,30,0.0,132.0,1.5,15.0,132.0,126.99,100.69
2016,12,14,12,45,20.5,162.5,1.55,15.5,172.5,176.34,141.75
2016,12,14,13,0,41.0,193.0,1.6,16.0,213.0,239.07,192.66
2016,12,14,13,15,126.0,192.5,1.55,15.5,249.0,316.8,257.41
2016,12,14,13,30,211.0,192.0,1.5,15.0,285.0,378.86,308.57
2016,12,14,13,45,204.5,181.5,1.5,15.0,267.5,357.08,291.17
2016,12,14,14,0,198.0,171.0,1.5,15.0,250.0,335.11,273.95
2016,12,14,14,15,132.5,157.0,1.4,15.0,208.5,268.77,219.63
2016,12,14,14,30,67.0,143.0,1.3,15.0,167.0,196.92,160.24
2016,12,14,14,45,63.0,129.0,1.25,15.0,149.5,177.01,144.01
2016,12,14,15,0,59.0,115.0,1.2,15.0,132.0,157.43,127.62
2016,12,14,15,15,51.5,98.5,1.15,14.5,112.0,133.18,107.27
2016,12,14,15,30,44.0,82.0,1.1,14.0,92.0,109.58,87.11
2016,12,14,15,45,34.5,65.0,1.05,14.0,72.0,85.09,65.79
2016,12,14,16,0,25.0,48.0,1.0,14.0,52.0,61.36,44.98
2016,12,14,16,15,12.5,32.0,1.0,13.5,34.0,38.6,24.32
2016,12,14,16,30,0.0,16.0,1.0,13.0,16.0,14.85,0.0
2016,12,14,16,45,0.0,8.0,1.05,13.0,8.0,7.63,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,13.0,2.5,2.38,0.0
2016,12,15,7,30,0.0,5.0,1.9,13.0,5.0,4.77,0.0
2016,12,15,7,45,0.0,14.0,1.9,13.5,14.0,12.98,3.27
2016,12,15,8,0,0.0,23.0,1.9,14.0,23.0,21.34,11.88
2016,12,15,8,15,0.0,33.5,1.95,14.0,33.5,31.11,20.56
2016,12,15,8,30,0.0,44.0,2.0,14.0,44.0,40.89,29.16
2016,12,15,8,45,0.0,54.5,2.05,14.0,54.5,51.03,38.0
2016,12,15,9,0,0.0,65.0,2.1,14.0,65.0,61.29,46.84
2016,12,15,9,15,0.0,74.5,2.1,14.0,74.5,70.54,54.73
2016,12,15,9,30,0.0,84.0,2.1,14.0,84.0,79.84,62.58
2016,12,15,9,45,0.0,88.5,2.1,14.5,88.5,83.96,65.86
2016,12,15,10,0,0.0,93.0,2.1,15.0,93.0,88.17,69.17
2016,12,15,10,15,0.0,87.0,2.1,15.0,87.0,81.72,63.65
2016,12,15,10,30,0.0,81.0,2.1,15.0,81.0,75.51,58.36
2016,12,15,10,45,0.0,79.5,2.1,15.0,79.5,74.01,57.03
2016,12,15,11,0,0.0,78.0,2.1,15.0,78.0,72.61,55.8
2016,12,15,11,15,0.0,62.5,2.15,15.0,62.5,58.14,43.6
2016,12,15,11,30,0.0,47.0,2.2,15.0,47.0,43.69,31.41
2016,12,15,11,45,0.0,47.5,2.3,15.5,47.5,44.16,31.73
2016,12,15,12,0,0.0,48.0,2.4,16.0,48.0,44.63,32.05
2016,12,15,12,15,0.0,57.0,2.45,16.0,57.0,53.02,39.09
2016,12,15,12,30,0.0,66.0,2.5,16.0,66.0,61.41,46.13
2016,12,15,12,45,0.0,60.5,2.55,16.0,60.5,56.28,41.85
2016,12,15,13,0,0.0,55.0,2.6,16.0,55.0,51.14,37.58
2016,12,15,13,15,0.0,43.0,2.6,16.0,43.0,39.96,28.2
2016,12,15,13,30,0.0,31.0,2.6,16.0,31.0,28.79,18.79
2016,12,15,13,45,0.0,35.5,2.65,16.0,35.5,32.97,22.37
2016,12,15,14,0,0.0,40.0,2.7,16.0,40.0,37.15,25.95
2016,12,15,14,15,0.0,31.5,2.65,15.5,31.5,29.24,19.32
2016,12,15,14,30,0.0,23.0,2.6,15.0,23.0,21.33,12.64
2016,12,15,14,45,0.0,20.5,2.6,15.0,20.5,19.01,10.66
2016,12,15,15,0,0.0,18.0,2.6,15.0,18.0,16.68,8.66
2016,12,15,15,15,0.0,15.0,2.6,15.0,15.0,13.9,6.25
2016,12,15,15,30,0.0,12.0,2.6,15.0,12.0,11.11,3.83
2016,12,15,15,45,0.0,9.5,2.6,15.0,9.5,8.79,1.78
2016,12,15,16,0,0.0,7.0,2.6,15.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,2.6,15.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,2.6,15.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,9.05,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,18.11,0.0
2016,12,16,7,45,171.0,31.5,2.4,9.0,52.0,102.56,60.54
2016,12,16,8,0,342.0,44.0,2.4,9.0,85.0,187.34,143.0
2016,12,16,8,15,427.0,52.5,2.45,9.0,124.5,250.56,200.91
2016,12,16,8,30,512.0,61.0,2.5,9.0,164.0,320.98,263.74
2016,12,16,8,45,574.0,66.0,2.6,9.5,204.5,382.91,318.33
2016,12,16,9,0,636.0,71.0,2.7,10.0,245.0,448.72,374.68
2016,12,16,9,15,671.5,75.0,2.7,10.0,281.5,501.27,419.34
2016,12,16,9,30,707.0,79.0,2.7,10.0,318.0,554.63,463.45
2016,12,16,9,45,747.5,78.0,2.7,10.5,352.0,605.67,503.91
2016,12,16,10,0,788.0,77.0,2.7,11.0,386.0,653.62,540.76
2016,12,16,10,15,803.5,79.0,2.7,11.0,412.0,690.31,567.83
2016,12,16,10,30,819.0,81.0,2.7,11.0,438.0,725.01,593.16
2016,12,16,10,45,830.5,82.0,2.75,11.0,457.5,753.2,613.69
2016,12,16,11,0,842.0,83.0,2.8,11.0,477.0,778.76,632.24
2016,12,16,11,15,437.5,139.5,2.8,11.0,344.5,531.92,440.17
2016,12,16,11,30,33.0,196.0,2.8,11.0,212.0,236.12,193.17
2016,12,16,11,45,32.5,198.0,2.85,11.0,214.0,238.03,195.51
2016,12,16,12,0,32.0,200.0,2.9,11.0,216.0,240.0,197.09
2016,12,16,12,15,444.0,142.0,2.9,11.0,360.5,549.03,457.12
2016,12,16,12,30,856.0,84.0,2.9,11.0,505.0,816.21,661.37
2016,12,16,12,45,854.0,82.5,2.9,11.0,495.0,805.26,651.26
2016,12,16,13,0,852.0,81.0,2.9,11.0,485.0,791.05,641.27
2016,12,16,13,15,843.5,80.0,2.9,11.0,467.5,769.2,625.67
2016,12,16,13,30,835.0,79.0,2.9,11.0,450.0,744.5,607.96
2016,12,16,13,45,820.5,77.5,2.9,11.0,425.5,712.09,584.35
2016,12,16,14,0,806.0,76.0,2.9,11.0,401.0,677.48,558.88
2016,12,16,14,15,786.0,73.5,2.9,10.5,370.5,636.01,528.46
2016,12,16,14,30,766.0,71.0,2.9,10.0,340.0,593.18,495.09
2016,12,16,14,45,731.5,68.5,2.9,10.0,303.5,540.47,451.94
2016,12,16,15,0,697.0,66.0,2.9,10.0,267.0,491.65,410.67
2016,12,16,15,15,652.0,61.0,2.85,9.5,227.5,431.89,359.96
2016,12,16,15,30,607.0,56.0,2.8,9.0,188.0,374.36,309.5
2016,12,16,15,45,536.0,49.5,2.8,9.0,147.5,306.54,248.85
2016,12,16,16,0,465.0,43.0,2.8,9.0,107.0,244.35,191.75
2016,12,16,16,15,342.0,32.5,2.75,8.5,70.5,167.24,120.27
2016,12,16,16,30,219.0,22.0,2.7,8.0,34.0,95.52,10.51
2016,12,16,16,45,109.5,11.0,2.7,8.0,17.0,35.45,0.0
2016,12,16,17,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,2.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,3.0,22.0,20.97,0.0
2016,12,17,7,45,262.5,27.5,1.1,4.0,58.5,124.44,72.6
2016,12,17,8,0,525.0,33.0,1.1,5.0,95.0,237.37,181.5
2016,12,17,8,15,600.5,39.5,1.1,5.5,137.5,303.07,242.86
2016,12,17,8,30,676.0,46.0,1.1,6.0,180.0,374.85,306.79
2016,12,17,8,45,722.5,50.0,1.1,6.5,221.5,434.95,359.56
2016,12,17,9,0,769.0,54.0,1.1,7.0,263.0,497.29,412.12
2016,12,17,9,15,799.5,57.0,1.15,7.5,301.0,550.93,456.24
2016,12,17,9,30,830.0,60.0,1.2,8.0,339.0,604.64,498.91
2016,12,17,9,45,851.0,62.0,1.25,8.5,372.0,650.59,534.32
2016,12,17,10,0,872.0,64.0,1.3,9.0,405.0,695.21,566.61
2016,12,17,10,15,885.5,65.5,1.3,9.0,431.5,726.48,588.55
2016,12,17,10,30,899.0,67.0,1.3,9.0,458.0,760.79,612.6
2016,12,17,10,45,907.5,68.5,1.35,9.5,478.0,788.75,631.24
2016,12,17,11,0,916.0,70.0,1.4,10.0,498.0,813.77,647.71
2016,12,17,11,15,920.5,70.5,1.4,10.0,510.0,831.22,659.34
2016,12,17,11,30,925.0,71.0,1.4,10.0,522.0,845.33,668.75
2016,12,17,11,45,925.5,71.5,1.45,10.0,526.5,852.73,674.2
2016,12,17,12,0,926.0,72.0,1.5,10.0,531.0,856.58,677.36
2016,12,17,12,15,924.5,72.0,1.5,10.0,528.0,854.61,675.95
2016,12,17,12,30,923.0,72.0,1.5,10.0,525.0,849.08,672.23
2016,12,17,12,45,915.5,72.0,1.5,10.5,513.5,835.21,661.55
2016,12,17,13,0,908.0,72.0,1.5,11.0,502.0,818.02,648.72
2016,12,17,13,15,900.0,71.0,1.45,10.5,484.0,796.02,634.29
2016,12,17,13,30,892.0,70.0,1.4,10.0,466.0,771.01,617.69
2016,12,17,13,45,878.0,68.5,1.4,10.0,441.0,743.96,599.0
2016,12,17,14,0,864.0,67.0,1.4,10.0,416.0,708.37,573.83
2016,12,17,14,15,845.0,65.0,1.3,10.0,384.5,666.6,542.85
2016,12,17,14,30,826.0,63.0,1.2,10.0,353.0,623.26,509.02
2016,12,17,14,45,797.5,60.0,1.2,10.0,316.5,571.66,468.47
2016,12,17,15,0,769.0,57.0,1.2,10.0,280.0,519.82,426.46
2016,12,17,15,15,727.0,53.0,1.2,9.0,239.5,459.84,377.92
2016,12,17,15,30,685.0,49.0,1.2,8.0,199.0,401.54,328.64
2016,12,17,15,45,617.5,43.5,1.2,7.5,156.5,332.63,268.41
2016,12,17,16,0,550.0,38.0,1.2,7.0,114.0,268.64,210.4
2016,12,17,16,15,430.5,29.0,1.25,6.5,75.5,193.81,140.11
2016,12,17,16,30,311.0,20.0,1.3,6.0,37.0,120.28,20.37
2016,12,17,16,45,155.5,10.0,1.4,6.0,18.5,45.23,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,0.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,1.0,20.0,19.06,0.0
2016,12,18,7,45,262.0,26.0,1.35,2.0,56.0,122.01,69.24
2016,12,18,8,0,524.0,32.0,1.4,3.0,92.0,235.12,180.77
2016,12,18,8,15,600.5,38.0,1.4,3.5,134.5,300.47,242.75
2016,12,18,8,30,677.0,44.0,1.4,4.0,177.0,372.0,307.37
2016,12,18,8,45,726.5,47.5,1.45,5.0,218.5,432.93,361.18
2016,12,18,9,0,776.0,51.0,1.5,6.0,260.0,496.4,414.97
2016,12,18,9,15,807.0,54.0,1.5,6.5,298.5,550.55,459.84
2016,12,18,9,30,838.0,57.0,1.5,7.0,337.0,604.84,503.18
2016,12,18,9,45,858.5,59.0,1.5,7.5,370.5,645.78,534.95
2016,12,18,10,0,879.0,61.0,1.5,8.0,404.0,689.93,566.63
2016,12,18,10,15,894.0,62.5,1.45,8.5,431.0,727.88,592.28
2016,12,18,10,30,909.0,64.0,1.4,9.0,458.0,763.61,615.81
2016,12,18,10,45,919.0,65.0,1.4,9.5,478.5,792.4,634.47
2016,12,18,11,0,929.0,66.0,1.4,10.0,499.0,818.28,650.93
2016,12,18,11,15,935.0,66.5,1.4,10.0,512.0,837.23,663.59
2016,12,18,11,30,941.0,67.0,1.4,10.0,525.0,852.83,674.01
2016,12,18,11,45,943.0,67.5,1.4,10.5,530.5,861.68,678.56
2016,12,18,12,0,945.0,68.0,1.4,11.0,536.0,866.94,680.79
2016,12,18,12,15,944.0,68.0,1.4,11.0,533.0,865.48,679.72
2016,12,18,12,30,943.0,68.0,1.4,11.0,530.0,860.4,676.35
2016,12,18,12,45,938.5,67.5,1.4,11.5,519.5,848.27,666.97
2016,12,18,13,0,934.0,67.0,1.4,12.0,509.0,832.67,655.36
2016,12,18,13,15,926.0,66.0,1.4,12.0,491.0,810.36,640.3
2016,12,18,13,30,918.0,65.0,1.4,12.0,473.0,784.94,623.07
2016,12,18,13,45,904.5,63.5,1.4,12.0,447.5,751.9,600.25
2016,12,18,14,0,891.0,62.0,1.4,12.0,422.0,716.39,575.47
2016,12,18,14,15,872.0,60.0,1.35,11.5,390.5,674.3,546.01
2016,12,18,14,30,853.0,58.0,1.3,11.0,359.0,635.45,517.49
2016,12,18,14,45,824.5,56.0,1.3,11.0,322.0,584.21,477.26
2016,12,18,15,0,796.0,54.0,1.3,11.0,285.0,532.64,435.55
2016,12,18,15,15,755.0,50.0,1.25,10.0,244.0,472.15,386.54
2016,12,18,15,30,714.0,46.0,1.2,9.0,203.0,413.23,336.76
2016,12,18,15,45,647.5,41.0,1.2,8.0,160.5,344.05,277.02
2016,12,18,16,0,581.0,36.0,1.2,7.0,118.0,279.7,219.12
2016,12,18,16,15,464.0,28.0,1.2,6.5,78.5,200.99,145.64
2016,12,18,16,30,347.0,20.0,1.2,6.0,39.0,128.54,27.99
2016,12,18,16,45,173.5,10.0,1.3,5.5,19.5,49.64,0.0
2016,12,18,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
