Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,9.5,1.35,1.5,9.5,0.0,0.0
2016,12,19,7,30,0.0,19.0,1.3,2.0,19.0,18.11,0.0
2016,12,19,7,45,246.5,25.5,1.3,3.0,54.0,115.96,63.01
2016,12,19,8,0,493.0,32.0,1.3,4.0,89.0,223.18,170.46
2016,12,19,8,15,570.5,38.5,1.3,4.5,130.0,287.81,231.49
2016,12,19,8,30,648.0,45.0,1.3,5.0,171.0,358.83,295.33
2016,12,19,8,45,695.5,49.0,1.3,6.0,212.0,418.05,347.33
2016,12,19,9,0,743.0,53.0,1.3,7.0,253.0,479.7,399.22
2016,12,19,9,15,774.5,56.0,1.3,7.5,290.5,532.87,443.1
2016,12,19,9,30,806.0,59.0,1.3,8.0,328.0,586.3,485.59
2016,12,19,9,45,830.5,60.5,1.3,8.5,361.0,633.17,521.64
2016,12,19,10,0,855.0,62.0,1.3,9.0,394.0,679.03,554.76
2016,12,19,10,15,869.0,63.5,1.3,9.5,421.0,710.32,575.8
2016,12,19,10,30,883.0,65.0,1.3,10.0,448.0,744.76,598.96
2016,12,19,10,45,891.0,66.5,1.3,10.5,467.5,772.17,616.66
2016,12,19,11,0,899.0,68.0,1.3,11.0,487.0,796.7,632.19
2016,12,19,11,15,904.0,69.0,1.25,11.5,499.5,815.15,642.7
2016,12,19,11,30,909.0,70.0,1.2,12.0,512.0,830.34,650.91
2016,12,19,11,45,910.0,70.5,1.2,12.5,516.5,838.27,654.81
2016,12,19,12,0,911.0,71.0,1.2,13.0,521.0,842.72,656.48
2016,12,19,12,15,909.5,71.0,1.15,13.0,518.5,840.99,654.52
2016,12,19,12,30,908.0,71.0,1.1,13.0,516.0,835.77,650.34
2016,12,19,12,45,903.0,70.0,1.1,13.0,505.5,823.01,641.81
2016,12,19,13,0,898.0,69.0,1.1,13.0,495.0,806.93,631.15
2016,12,19,13,15,889.5,68.0,1.1,13.0,477.0,784.91,616.38
2016,12,19,13,30,881.0,67.0,1.1,13.0,459.0,759.93,599.56
2016,12,19,13,45,727.5,89.0,1.1,13.0,401.0,662.6,530.03
2016,12,19,14,0,574.0,111.0,1.1,13.0,343.0,559.21,452.66
2016,12,19,14,15,640.5,89.0,1.05,12.5,329.5,561.18,456.51
2016,12,19,14,30,707.0,67.0,1.0,12.0,316.0,552.82,450.98
2016,12,19,14,45,731.0,61.5,0.95,12.0,296.0,534.72,435.63
2016,12,19,15,0,755.0,56.0,0.9,12.0,276.0,512.63,416.35
2016,12,19,15,15,713.0,52.5,0.9,11.0,236.0,453.89,369.22
2016,12,19,15,30,671.0,49.0,0.9,10.0,196.0,396.8,321.68
2016,12,19,15,45,605.5,43.0,0.95,9.5,155.0,328.84,263.28
2016,12,19,16,0,540.0,37.0,1.0,9.0,114.0,265.74,206.92
2016,12,19,16,15,424.5,28.5,1.0,8.5,76.0,192.66,139.35
2016,12,19,16,30,309.0,20.0,1.0,8.0,38.0,121.37,31.5
2016,12,19,16,45,154.5,10.0,1.05,7.5,19.0,45.49,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,7,15,98.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,12,20,7,30,197.0,12.0,1.6,4.0,18.0,59.85,0.0
2016,12,20,7,45,337.0,21.5,1.6,4.5,51.5,138.11,71.72
2016,12,20,8,0,477.0,31.0,1.6,5.0,85.0,215.77,163.81
2016,12,20,8,15,554.5,37.5,1.55,5.5,125.5,279.39,224.11
2016,12,20,8,30,632.0,44.0,1.5,6.0,166.0,349.5,287.13
2016,12,20,8,45,678.5,48.0,1.45,7.0,206.5,407.41,338.03
2016,12,20,9,0,725.0,52.0,1.4,8.0,247.0,467.74,388.76
2016,12,20,9,15,756.5,55.0,1.3,8.5,283.5,520.16,431.6
2016,12,20,9,30,788.0,58.0,1.2,9.0,320.0,572.92,472.87
2016,12,20,9,45,810.0,60.0,1.15,9.5,352.5,618.16,507.14
2016,12,20,10,0,832.0,62.0,1.1,10.0,385.0,662.32,538.52
2016,12,20,10,15,846.0,64.0,1.05,10.5,411.0,699.34,563.15
2016,12,20,10,30,860.0,66.0,1.0,11.0,437.0,728.23,581.4
2016,12,20,10,45,868.5,67.0,0.95,12.0,456.5,754.98,596.79
2016,12,20,11,0,877.0,68.0,0.9,13.0,476.0,778.96,609.91
2016,12,20,11,15,882.5,68.5,0.85,13.0,488.5,796.96,620.93
2016,12,20,11,30,888.0,69.0,0.8,13.0,501.0,811.79,629.8
2016,12,20,11,45,889.0,69.5,0.8,13.5,505.5,819.68,633.63
2016,12,20,12,0,890.0,70.0,0.8,14.0,510.0,824.18,635.32
2016,12,20,12,15,888.5,70.0,0.75,14.0,507.5,822.57,633.32
2016,12,20,12,30,887.0,70.0,0.7,14.0,505.0,817.56,629.19
2016,12,20,12,45,879.5,70.0,0.7,14.5,494.5,804.33,619.31
2016,12,20,13,0,872.0,70.0,0.7,15.0,484.0,787.91,607.46
2016,12,20,13,15,863.5,69.0,0.7,15.0,466.5,766.41,593.31
2016,12,20,13,30,855.0,68.0,0.7,15.0,449.0,742.03,577.18
2016,12,20,13,45,841.0,67.0,0.75,15.0,425.0,716.81,561.12
2016,12,20,14,0,827.0,66.0,0.8,15.0,401.0,683.1,538.74
2016,12,20,14,15,808.0,64.0,0.8,14.5,370.5,642.69,511.5
2016,12,20,14,30,789.0,62.0,0.8,14.0,340.0,600.81,481.45
2016,12,20,14,45,761.0,59.0,0.8,14.0,305.0,551.04,443.23
2016,12,20,15,0,733.0,56.0,0.8,14.0,270.0,501.08,403.68
2016,12,20,15,15,691.5,52.0,0.8,13.0,231.0,442.96,357.75
2016,12,20,15,30,650.0,48.0,0.8,12.0,192.0,386.56,311.22
2016,12,20,15,45,586.0,42.5,0.8,11.0,151.5,320.77,255.4
2016,12,20,16,0,522.0,37.0,0.8,10.0,111.0,259.7,201.5
2016,12,20,16,15,408.5,28.5,0.85,9.5,74.0,187.96,135.99
2016,12,20,16,30,295.0,20.0,0.9,9.0,37.0,118.23,35.63
2016,12,20,16,45,147.5,10.0,0.95,8.5,18.5,44.11,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,8.0,1.15,7.5,8.0,0.0,0.0
2016,12,21,7,30,0.0,16.0,1.1,8.0,16.0,15.25,0.0
2016,12,21,7,45,211.0,24.0,1.05,9.0,47.5,102.32,49.43
2016,12,21,8,0,422.0,32.0,1.0,10.0,79.0,200.61,149.08
2016,12,21,8,15,502.0,39.0,0.95,10.5,118.5,262.42,205.97
2016,12,21,8,30,582.0,46.0,0.9,11.0,158.0,331.43,266.2
2016,12,21,8,45,628.5,51.0,0.9,11.5,197.0,384.97,312.87
2016,12,21,9,0,675.0,56.0,0.9,12.0,236.0,444.34,362.42
2016,12,21,9,15,707.5,59.5,0.85,12.5,272.0,496.02,403.86
2016,12,21,9,30,740.0,63.0,0.8,13.0,308.0,548.23,444.05
2016,12,21,9,45,767.0,64.0,0.8,13.5,340.0,594.01,478.46
2016,12,21,10,0,794.0,65.0,0.8,14.0,372.0,639.1,510.8
2016,12,21,10,15,659.5,98.5,0.75,14.0,365.5,609.99,487.02
2016,12,21,10,30,525.0,132.0,0.7,14.0,359.0,561.42,448.8
2016,12,21,10,45,326.5,169.0,0.7,14.5,312.5,452.52,363.21
2016,12,21,11,0,128.0,206.0,0.7,15.0,266.0,335.74,268.88
2016,12,21,11,15,284.5,191.0,0.7,15.0,328.0,456.44,366.19
2016,12,21,11,30,441.0,176.0,0.7,15.0,390.0,581.74,461.1
2016,12,21,11,45,648.5,125.0,0.7,15.5,443.5,701.09,547.98
2016,12,21,12,0,856.0,74.0,0.7,16.0,497.0,801.32,615.06
2016,12,21,12,15,855.0,74.0,0.7,16.0,495.0,800.25,612.88
2016,12,21,12,30,854.0,74.0,0.7,16.0,493.0,802.79,614.78
2016,12,21,12,45,850.0,73.0,0.7,16.0,483.5,791.4,607.21
2016,12,21,13,0,846.0,72.0,0.7,16.0,474.0,776.82,597.73
2016,12,21,13,15,838.0,71.0,0.7,16.0,457.0,756.01,584.03
2016,12,21,13,30,830.0,70.0,0.7,16.0,440.0,732.36,568.4
2016,12,21,13,45,818.0,68.5,0.7,16.0,417.0,702.45,548.28
2016,12,21,14,0,806.0,67.0,0.7,16.0,394.0,670.22,526.39
2016,12,21,14,15,787.5,64.5,0.65,15.5,364.5,630.23,498.9
2016,12,21,14,30,769.0,62.0,0.6,15.0,335.0,588.8,468.77
2016,12,21,14,45,744.5,59.0,0.6,15.0,301.0,541.94,433.06
2016,12,21,15,0,720.0,56.0,0.6,15.0,267.0,494.67,395.9
2016,12,21,15,15,679.0,52.0,0.6,14.0,228.5,437.37,351.02
2016,12,21,15,30,638.0,48.0,0.6,13.0,190.0,381.77,305.57
2016,12,21,15,45,577.5,42.5,0.65,12.5,150.5,318.04,251.63
2016,12,21,16,0,517.0,37.0,0.7,12.0,111.0,262.06,201.98
2016,12,21,16,15,407.5,28.5,0.75,11.5,74.5,188.33,135.76
2016,12,21,16,30,298.0,20.0,0.8,11.0,38.0,119.97,40.85
2016,12,21,16,45,149.0,10.0,0.85,10.5,19.0,44.71,0.0
2016,12,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,8.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,0.0,16.0,1.0,8.0,16.0,15.25,0.0
2016,12,22,7,45,227.0,24.5,1.0,8.5,49.5,106.77,49.42
2016,12,22,8,0,454.0,33.0,1.0,9.0,83.0,212.06,157.63
2016,12,22,8,15,536.5,39.5,1.0,9.5,124.0,275.91,216.92
2016,12,22,8,30,619.0,46.0,1.0,10.0,165.0,343.75,276.81
2016,12,22,8,45,669.5,51.0,1.0,10.5,206.0,404.26,329.32
2016,12,22,9,0,720.0,56.0,1.0,11.0,247.0,467.59,382.15
2016,12,22,9,15,752.5,59.0,0.9,11.5,284.5,520.6,424.37
2016,12,22,9,30,785.0,62.0,0.8,12.0,322.0,573.99,464.99
2016,12,22,9,45,807.5,64.5,0.75,12.5,354.5,620.27,499.03
2016,12,22,10,0,830.0,67.0,0.7,13.0,387.0,665.5,530.5
2016,12,22,10,15,844.0,68.5,0.6,13.5,413.5,702.07,553.21
2016,12,22,10,30,858.0,70.0,0.5,14.0,440.0,736.48,573.78
2016,12,22,10,45,867.0,71.5,0.45,14.5,460.0,764.69,590.35
2016,12,22,11,0,876.0,73.0,0.4,15.0,480.0,790.11,604.8
2016,12,22,11,15,881.5,73.5,0.4,15.0,492.5,801.85,611.89
2016,12,22,11,30,887.0,74.0,0.4,15.0,505.0,816.9,621.51
2016,12,22,11,45,887.5,74.5,0.4,15.5,510.0,824.6,625.05
2016,12,22,12,0,888.0,75.0,0.4,16.0,515.0,828.9,626.52
2016,12,22,12,15,887.0,75.0,0.5,16.0,512.5,827.93,627.69
2016,12,22,12,30,886.0,75.0,0.6,16.0,510.0,823.56,626.75
2016,12,22,12,45,884.0,73.5,0.7,16.0,500.5,813.12,621.77
2016,12,22,13,0,882.0,72.0,0.8,16.0,491.0,799.36,614.56
2016,12,22,13,15,874.0,71.0,0.8,16.0,474.0,778.3,600.72
2016,12,22,13,30,866.0,70.0,0.8,16.0,457.0,760.5,589.24
2016,12,22,13,45,854.0,68.5,0.8,16.0,433.0,729.85,568.66
2016,12,22,14,0,842.0,67.0,0.8,16.0,409.0,696.76,546.3
2016,12,22,14,15,823.0,65.0,0.7,15.5,379.0,656.04,517.87
2016,12,22,14,30,804.0,63.0,0.6,15.0,349.0,613.77,486.9
2016,12,22,14,45,777.0,60.0,0.55,15.0,313.5,564.14,448.84
2016,12,22,15,0,750.0,57.0,0.5,15.0,278.0,514.18,409.5
2016,12,22,15,15,708.0,53.0,0.6,14.5,238.0,455.07,363.79
2016,12,22,15,30,666.0,49.0,0.7,14.0,198.0,397.64,317.21
2016,12,22,15,45,597.5,43.5,0.8,13.5,157.0,328.97,259.78
2016,12,22,16,0,529.0,38.0,0.9,13.0,116.0,268.87,207.13
2016,12,22,16,15,418.0,29.5,0.95,12.5,78.0,193.81,140.08
2016,12,22,16,30,307.0,21.0,1.0,12.0,40.0,124.57,47.37
2016,12,22,16,45,153.5,10.5,1.05,12.0,20.0,46.52,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.5,2.6,9.0,0.5,0.0,0.0
2016,12,23,7,30,0.0,1.0,2.6,9.0,1.0,0.95,0.0
2016,12,23,7,45,0.0,5.5,2.65,9.5,5.5,5.09,0.0
2016,12,23,8,0,0.0,10.0,2.7,10.0,10.0,9.26,1.93
2016,12,23,8,15,0.0,15.0,2.7,10.0,15.0,13.89,6.18
2016,12,23,8,30,0.0,20.0,2.7,10.0,20.0,18.54,10.35
2016,12,23,8,45,0.0,25.0,2.7,10.5,25.0,23.18,14.46
2016,12,23,9,0,0.0,30.0,2.7,11.0,30.0,27.83,18.53
2016,12,23,9,15,0.0,35.0,2.55,11.0,35.0,32.48,22.59
2016,12,23,9,30,0.0,40.0,2.4,11.0,40.0,37.14,26.62
2016,12,23,9,45,0.0,44.5,2.3,11.5,44.5,41.34,30.15
2016,12,23,10,0,0.0,49.0,2.2,12.0,49.0,45.53,33.65
2016,12,23,10,15,0.0,37.0,2.1,12.0,37.0,34.36,24.01
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,23.2,14.38
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,15.77,7.94
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,8.35,1.52
2016,12,23,11,15,0.0,8.5,1.9,13.0,8.5,7.89,1.12
2016,12,23,11,30,0.0,8.0,2.0,13.0,8.0,7.42,0.71
2016,12,23,11,45,0.0,13.0,2.15,13.0,13.0,12.07,4.69
2016,12,23,12,0,0.0,18.0,2.3,13.0,18.0,16.71,8.67
2016,12,23,12,15,0.0,31.0,2.35,13.0,31.0,28.8,19.0
2016,12,23,12,30,0.0,44.0,2.4,13.0,44.0,40.9,29.31
2016,12,23,12,45,0.0,29.5,2.5,13.0,29.5,27.4,17.81
2016,12,23,13,0,0.0,15.0,2.6,13.0,15.0,13.92,6.29
2016,12,23,13,15,0.0,19.0,2.6,12.5,19.0,17.63,9.51
2016,12,23,13,30,0.0,23.0,2.6,12.0,23.0,21.35,12.75
2016,12,23,13,45,0.0,41.0,2.6,12.0,41.0,38.09,27.17
2016,12,23,14,0,0.0,59.0,2.6,12.0,59.0,54.86,41.59
2016,12,23,14,15,27.5,102.0,2.5,11.5,112.0,122.2,99.93
2016,12,23,14,30,55.0,145.0,2.4,11.0,165.0,191.66,159.06
2016,12,23,14,45,49.0,131.0,2.35,11.0,147.5,170.89,141.33
2016,12,23,15,0,43.0,117.0,2.3,11.0,130.0,150.63,124.06
2016,12,23,15,15,36.0,101.0,2.2,10.5,111.0,127.83,104.61
2016,12,23,15,30,29.0,85.0,2.1,10.0,92.0,105.68,85.42
2016,12,23,15,45,21.0,68.5,2.05,10.0,73.0,83.07,65.48
2016,12,23,16,0,13.0,52.0,2.0,10.0,54.0,57.54,42.98
2016,12,23,16,15,6.5,35.0,1.95,9.5,36.0,36.98,24.51
2016,12,23,16,30,0.0,18.0,1.9,9.0,18.0,16.71,2.93
2016,12,23,16,45,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,13.34,0.0
2016,12,24,7,45,206.5,23.5,2.05,7.5,46.0,98.47,41.04
2016,12,24,8,0,413.0,33.0,2.1,8.0,78.0,196.46,146.35
2016,12,24,8,15,499.0,40.5,2.15,8.0,118.0,260.6,207.1
2016,12,24,8,30,585.0,48.0,2.2,8.0,158.0,332.53,271.98
2016,12,24,8,45,645.0,51.5,2.25,8.5,199.5,390.93,324.37
2016,12,24,9,0,705.0,55.0,2.3,9.0,241.0,456.63,381.07
2016,12,24,9,15,738.5,58.5,2.3,9.0,278.5,510.21,426.9
2016,12,24,9,30,772.0,62.0,2.3,9.0,316.0,564.34,471.81
2016,12,24,9,45,799.5,63.0,2.35,9.5,349.5,611.74,509.57
2016,12,24,10,0,827.0,64.0,2.4,10.0,383.0,658.43,545.12
2016,12,24,10,15,842.0,66.0,2.35,10.0,410.0,696.38,572.77
2016,12,24,10,30,857.0,68.0,2.3,10.0,437.0,732.27,598.51
2016,12,24,10,45,869.0,68.5,2.3,10.0,457.5,755.47,614.84
2016,12,24,11,0,881.0,69.0,2.3,10.0,478.0,781.98,633.67
2016,12,24,11,15,887.0,69.5,2.3,10.0,491.0,800.88,646.81
2016,12,24,11,30,893.0,70.0,2.3,10.0,504.0,816.62,657.75
2016,12,24,11,45,896.5,70.0,2.3,10.0,510.0,826.42,664.46
2016,12,24,12,0,900.0,70.0,2.3,10.0,516.0,832.82,668.88
2016,12,24,12,15,571.0,142.5,2.3,10.0,425.0,659.88,539.52
2016,12,24,12,30,242.0,215.0,2.3,10.0,334.0,456.14,375.37
2016,12,24,12,45,237.5,212.0,2.3,10.0,327.0,434.02,359.34
2016,12,24,13,0,233.0,209.0,2.3,10.0,320.0,424.45,351.89
2016,12,24,13,15,546.5,140.5,2.25,10.0,389.0,610.37,504.9
2016,12,24,13,30,860.0,72.0,2.2,10.0,458.0,760.05,618.67
2016,12,24,13,45,549.5,121.0,2.2,10.0,363.0,571.35,472.46
2016,12,24,14,0,239.0,170.0,2.2,10.0,268.0,375.92,313.04
2016,12,24,14,15,521.0,117.0,2.15,9.5,309.5,510.58,427.62
2016,12,24,14,30,803.0,64.0,2.1,9.0,351.0,616.56,513.5
2016,12,24,14,45,778.0,60.5,2.05,9.0,316.0,567.67,472.69
2016,12,24,15,0,753.0,57.0,2.0,9.0,281.0,518.29,431.65
2016,12,24,15,15,712.0,53.5,1.9,8.5,241.5,460.17,382.82
2016,12,24,15,30,671.0,50.0,1.8,8.0,202.0,403.57,333.64
2016,12,24,15,45,608.0,44.5,1.7,7.5,161.0,336.94,274.81
2016,12,24,16,0,545.0,39.0,1.6,7.0,120.0,274.81,218.2
2016,12,24,16,15,433.5,30.5,1.55,6.5,81.5,201.9,151.11
2016,12,24,16,30,322.0,22.0,1.5,6.0,43.0,132.09,61.66
2016,12,24,16,45,161.0,11.0,1.5,5.5,21.5,49.39,0.0
2016,12,24,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,5.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,5.0,13.0,12.39,0.0
2016,12,25,7,45,198.0,23.5,0.95,5.5,44.5,95.4,37.88
2016,12,25,8,0,396.0,34.0,0.9,6.0,76.0,190.98,142.44
2016,12,25,8,15,481.5,41.0,0.9,6.5,115.5,253.53,201.12
2016,12,25,8,30,567.0,48.0,0.9,7.0,155.0,323.76,263.34
2016,12,25,8,45,624.0,52.5,0.95,7.5,195.5,384.14,316.41
2016,12,25,9,0,681.0,57.0,1.0,8.0,236.0,445.2,368.49
2016,12,25,9,15,715.0,60.5,1.05,8.5,273.5,498.18,412.45
2016,12,25,9,30,749.0,64.0,1.1,9.0,311.0,551.8,455.46
2016,12,25,9,45,769.5,67.5,1.15,9.5,343.0,596.9,490.55
2016,12,25,10,0,790.0,71.0,1.2,10.0,375.0,640.97,523.77
2016,12,25,10,15,805.5,73.0,1.2,10.0,401.5,678.35,550.56
2016,12,25,10,30,821.0,75.0,1.2,10.0,428.0,713.8,575.62
2016,12,25,10,45,605.5,125.5,1.2,10.5,392.5,631.56,511.73
2016,12,25,11,0,390.0,176.0,1.2,11.0,357.0,516.09,420.19
2016,12,25,11,15,445.0,169.5,1.2,11.0,381.5,571.72,464.3
2016,12,25,11,30,500.0,163.0,1.2,11.0,406.0,614.18,496.6
2016,12,25,11,45,510.0,162.5,1.25,11.0,413.0,625.92,505.42
2016,12,25,12,0,520.0,162.0,1.3,11.0,420.0,635.72,513.14
2016,12,25,12,15,485.0,169.5,1.25,11.0,409.5,615.88,497.05
2016,12,25,12,30,450.0,177.0,1.2,11.0,399.0,594.1,479.79
2016,12,25,12,45,498.0,162.5,1.2,11.0,403.5,612.55,495.12
2016,12,25,13,0,546.0,148.0,1.2,11.0,408.0,627.91,507.66
2016,12,25,13,15,419.0,166.5,1.2,11.0,362.0,541.48,440.03
2016,12,25,13,30,292.0,185.0,1.2,11.0,316.0,445.77,364.74
2016,12,25,13,45,348.0,166.0,1.2,11.0,314.0,457.92,376.56
2016,12,25,14,0,404.0,147.0,1.2,11.0,312.0,478.45,393.49
2016,12,25,14,15,314.0,146.5,1.15,11.0,269.5,392.4,324.28
2016,12,25,14,30,224.0,146.0,1.1,11.0,227.0,323.39,267.86
2016,12,25,14,45,215.5,133.0,1.1,11.0,204.0,295.01,244.99
2016,12,25,15,0,207.0,120.0,1.1,11.0,181.0,266.78,221.47
2016,12,25,15,15,195.5,104.0,1.05,10.0,155.5,233.42,193.83
2016,12,25,15,30,184.0,88.0,1.0,9.0,130.0,200.64,165.88
2016,12,25,15,45,166.5,71.5,1.0,8.5,104.0,165.23,134.69
2016,12,25,16,0,149.0,55.0,1.0,8.0,78.0,131.16,103.98
2016,12,25,16,15,108.0,39.5,1.05,7.5,53.0,91.72,68.15
2016,12,25,16,30,67.0,24.0,1.1,7.0,28.0,53.19,24.48
2016,12,25,16,45,33.5,12.0,1.15,6.5,14.0,19.6,0.0
2016,12,25,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,6.5,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,0.0,13.0,1.5,4.0,13.0,12.39,0.0
2016,12,26,7,45,231.5,21.0,1.55,4.5,45.5,102.11,38.63
2016,12,26,8,0,463.0,29.0,1.6,5.0,78.0,204.32,152.43
2016,12,26,8,15,543.5,35.0,1.55,5.5,118.0,267.28,213.04
2016,12,26,8,30,624.0,41.0,1.5,6.0,158.0,337.16,276.13
2016,12,26,8,45,674.0,45.0,1.5,6.5,198.5,396.24,329.05
2016,12,26,9,0,724.0,49.0,1.5,7.0,239.0,458.2,382.47
2016,12,26,9,15,756.5,52.0,1.45,7.5,276.5,511.31,426.71
2016,12,26,9,30,789.0,55.0,1.4,8.0,314.0,564.92,469.62
2016,12,26,9,45,808.5,58.0,1.35,8.5,346.5,610.18,504.44
2016,12,26,10,0,828.0,61.0,1.3,9.0,379.0,654.26,536.47
2016,12,26,10,15,843.5,62.5,1.25,9.5,406.0,686.49,557.98
2016,12,26,10,30,859.0,64.0,1.2,10.0,433.0,722.03,581.57
2016,12,26,10,45,867.5,65.5,1.15,10.5,453.5,750.01,599.17
2016,12,26,11,0,876.0,67.0,1.1,11.0,474.0,775.23,614.59
2016,12,26,11,15,882.5,68.0,1.0,11.0,487.5,795.31,626.61
2016,12,26,11,30,889.0,69.0,0.9,11.0,501.0,812.26,636.34
2016,12,26,11,45,889.5,70.0,0.85,11.5,506.5,821.06,639.99
2016,12,26,12,0,890.0,71.0,0.8,12.0,512.0,826.47,641.45
2016,12,26,12,15,889.0,70.5,0.7,12.0,510.0,825.32,638.83
2016,12,26,12,30,888.0,70.0,0.6,12.0,508.0,820.76,634.02
2016,12,26,12,45,882.0,70.5,0.55,12.5,498.5,810.01,624.9
2016,12,26,13,0,876.0,71.0,0.5,13.0,489.0,796.01,613.78
2016,12,26,13,15,867.5,70.0,0.45,13.0,472.5,775.03,599.13
2016,12,26,13,30,859.0,69.0,0.4,13.0,456.0,751.14,582.59
2016,12,26,13,45,845.5,67.5,0.4,13.0,432.0,726.13,566.12
2016,12,26,14,0,832.0,66.0,0.4,13.0,408.0,692.51,543.41
2016,12,26,14,15,813.5,64.0,0.4,12.5,378.5,652.69,516.98
2016,12,26,14,30,795.0,62.0,0.4,12.0,349.0,611.3,488.14
2016,12,26,14,45,768.5,59.0,0.4,12.0,314.0,562.46,451.18
2016,12,26,15,0,742.0,56.0,0.4,12.0,279.0,513.25,412.8
2016,12,26,15,15,702.5,52.5,0.55,11.5,240.5,456.4,369.08
2016,12,26,15,30,663.0,49.0,0.7,11.0,202.0,400.99,324.16
2016,12,26,15,45,601.5,43.5,0.85,10.5,161.5,335.33,268.89
2016,12,26,16,0,540.0,38.0,1.0,10.0,121.0,274.09,215.01
2016,12,26,16,15,436.0,30.0,1.1,9.5,83.0,203.84,151.78
2016,12,26,16,30,332.0,22.0,1.2,9.0,45.0,137.28,71.77
2016,12,26,16,45,166.0,11.0,1.3,8.5,22.5,51.22,0.0
2016,12,26,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,7,45,207.0,16.0,1.1,5.5,37.5,88.64,30.83
2016,12,27,8,0,414.0,32.0,1.0,6.0,75.0,193.85,143.82
2016,12,27,8,15,498.5,39.0,0.95,6.5,115.0,256.57,203.11
2016,12,27,8,30,583.0,46.0,0.9,7.0,155.0,326.99,265.55
2016,12,27,8,45,637.5,50.5,0.85,7.5,195.5,383.82,315.55
2016,12,27,9,0,692.0,55.0,0.8,8.0,236.0,447.34,368.95
2016,12,27,9,15,726.0,58.5,0.8,8.5,273.5,500.8,412.72
2016,12,27,9,30,760.0,62.0,0.8,9.0,311.0,554.91,455.41
2016,12,27,9,45,786.5,64.0,0.8,10.0,344.5,602.64,490.9
2016,12,27,10,0,813.0,66.0,0.8,11.0,378.0,649.69,524.22
2016,12,27,10,15,828.5,67.5,0.8,11.5,405.0,687.26,549.51
2016,12,27,10,30,844.0,69.0,0.8,12.0,432.0,722.85,573.01
2016,12,27,10,45,853.5,70.5,0.8,12.5,452.0,751.64,591.31
2016,12,27,11,0,863.0,72.0,0.8,13.0,472.0,777.73,607.59
2016,12,27,11,15,869.0,73.0,0.8,13.0,485.5,790.87,615.88
2016,12,27,11,30,875.0,74.0,0.8,13.0,499.0,807.36,626.75
2016,12,27,11,45,875.5,74.5,0.85,13.5,504.5,815.54,631.55
2016,12,27,12,0,876.0,75.0,0.9,14.0,510.0,820.36,634.25
2016,12,27,12,15,875.0,75.0,0.9,14.0,508.5,819.95,633.88
2016,12,27,12,30,874.0,75.0,0.9,14.0,507.0,816.17,631.4
2016,12,27,12,45,868.5,74.5,0.9,14.0,497.5,804.77,623.81
2016,12,27,13,0,863.0,74.0,0.9,14.0,488.0,796.86,618.85
2016,12,27,13,15,855.0,73.0,0.9,14.0,471.5,776.37,605.15
2016,12,27,13,30,847.0,72.0,0.9,14.0,455.0,752.94,589.53
2016,12,27,13,45,835.5,70.0,0.9,14.0,432.0,722.87,569.14
2016,12,27,14,0,824.0,68.0,0.9,14.0,409.0,690.38,546.89
2016,12,27,14,15,805.5,66.0,0.85,13.5,379.0,650.83,519.61
2016,12,27,14,30,787.0,64.0,0.8,13.0,349.0,609.72,489.97
2016,12,27,14,45,759.0,61.5,0.75,13.0,314.5,560.83,452.05
2016,12,27,15,0,731.0,59.0,0.7,13.0,280.0,511.66,412.94
2016,12,27,15,15,691.5,55.0,0.7,12.0,241.0,454.61,368.27
2016,12,27,15,30,652.0,51.0,0.7,11.0,202.0,399.01,322.83
2016,12,27,15,45,588.0,45.5,0.7,10.5,161.5,332.58,266.47
2016,12,27,16,0,524.0,40.0,0.7,10.0,121.0,274.23,214.87
2016,12,27,16,15,420.0,31.5,0.75,9.5,83.5,200.81,149.81
2016,12,27,16,30,316.0,23.0,0.8,9.0,46.0,134.74,73.97
2016,12,27,16,45,158.0,11.5,0.9,8.5,23.0,50.04,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,45,241.5,14.5,1.5,5.0,39.5,94.86,31.39
2016,12,28,8,0,483.0,29.0,1.5,6.0,79.0,209.69,155.05
2016,12,28,8,15,564.5,35.0,1.45,6.5,120.5,273.99,216.95
2016,12,28,8,30,646.0,41.0,1.4,7.0,162.0,345.26,281.0
2016,12,28,8,45,696.0,45.0,1.4,7.5,203.0,405.4,334.58
2016,12,28,9,0,746.0,49.0,1.4,8.0,244.0,468.39,388.54
2016,12,28,9,15,778.0,52.0,1.35,8.5,282.0,522.25,433.06
2016,12,28,9,30,810.0,55.0,1.3,9.0,320.0,576.53,476.11
2016,12,28,9,45,835.0,56.5,1.3,10.0,354.0,619.5,508.57
2016,12,28,10,0,860.0,58.0,1.3,11.0,388.0,666.1,541.37
2016,12,28,10,15,874.5,59.5,1.3,11.5,415.5,704.04,567.26
2016,12,28,10,30,889.0,61.0,1.3,12.0,443.0,739.88,591.23
2016,12,28,10,45,899.0,61.5,1.35,13.0,463.5,768.64,609.2
2016,12,28,11,0,909.0,62.0,1.4,14.0,484.0,794.61,625.04
2016,12,28,11,15,914.5,62.5,1.3,14.0,498.0,814.01,636.67
2016,12,28,11,30,920.0,63.0,1.2,14.0,512.0,830.14,645.95
2016,12,28,11,45,922.5,63.5,1.15,14.5,518.0,840.44,650.68
2016,12,28,12,0,925.0,64.0,1.1,15.0,524.0,847.24,653.13
2016,12,28,12,15,924.5,64.0,1.1,15.0,522.5,847.38,653.11
2016,12,28,12,30,924.0,64.0,1.1,15.0,521.0,843.96,650.88
2016,12,28,12,45,919.5,63.5,1.1,15.5,512.0,833.11,642.52
2016,12,28,13,0,915.0,63.0,1.1,16.0,503.0,818.85,632.02
2016,12,28,13,15,908.0,62.5,1.1,16.0,486.5,799.29,619.14
2016,12,28,13,30,901.0,62.0,1.1,16.0,470.0,776.6,604.16
2016,12,28,13,45,889.0,60.5,1.1,16.0,446.5,745.94,583.51
2016,12,28,14,0,877.0,59.0,1.1,16.0,423.0,712.73,560.94
2016,12,28,14,15,860.0,57.5,1.0,15.5,393.0,673.74,533.82
2016,12,28,14,30,843.0,56.0,0.9,15.0,363.0,632.99,505.04
2016,12,28,14,45,817.5,54.0,0.85,14.5,327.5,589.48,472.15
2016,12,28,15,0,792.0,52.0,0.8,14.0,292.0,540.31,434.05
2016,12,28,15,15,755.0,48.5,0.8,13.0,252.5,482.81,389.35
2016,12,28,15,30,718.0,45.0,0.8,12.0,213.0,426.44,343.52
2016,12,28,15,45,659.0,40.5,0.8,11.5,171.5,360.47,287.6
2016,12,28,16,0,600.0,36.0,0.8,11.0,130.0,298.58,233.05
2016,12,28,16,15,500.5,29.0,0.85,10.5,90.5,224.3,167.0
2016,12,28,16,30,401.0,22.0,0.9,10.0,51.0,157.49,89.9
2016,12,28,16,45,200.5,11.0,0.95,9.5,25.5,60.47,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,45,225.5,15.5,1.5,7.5,39.0,92.39,28.62
2016,12,29,8,0,451.0,31.0,1.5,8.0,78.0,204.09,149.79
2016,12,29,8,15,536.0,38.0,1.5,8.5,119.0,265.13,208.51
2016,12,29,8,30,621.0,45.0,1.5,9.0,160.0,337.78,273.22
2016,12,29,8,45,672.0,49.5,1.5,10.0,201.5,398.09,325.98
2016,12,29,9,0,723.0,54.0,1.5,11.0,243.0,461.3,379.04
2016,12,29,9,15,756.5,57.5,1.4,11.5,281.5,515.85,423.48
2016,12,29,9,30,790.0,61.0,1.3,12.0,320.0,570.97,466.46
2016,12,29,9,45,800.5,66.0,1.2,12.5,351.5,613.13,497.73
2016,12,29,10,0,811.0,71.0,1.1,13.0,383.0,653.52,526.3
2016,12,29,10,15,827.5,73.0,1.0,13.5,410.5,692.61,551.74
2016,12,29,10,30,844.0,75.0,0.9,14.0,438.0,729.79,575.03
2016,12,29,10,45,854.0,76.5,0.8,15.0,459.0,759.22,591.11
2016,12,29,11,0,864.0,78.0,0.7,16.0,480.0,785.96,604.89
2016,12,29,11,15,870.0,79.0,0.6,16.5,493.5,806.01,614.88
2016,12,29,11,30,876.0,80.0,0.5,17.0,507.0,822.92,622.63
2016,12,29,11,45,877.0,81.0,0.45,17.5,513.0,832.47,626.36
2016,12,29,12,0,878.0,82.0,0.4,18.0,519.0,838.61,628.0
2016,12,29,12,15,876.5,81.5,0.35,18.0,517.5,837.41,626.12
2016,12,29,12,30,875.0,81.0,0.3,18.0,516.0,832.77,622.25
2016,12,29,12,45,878.5,78.0,0.3,18.0,508.0,825.7,617.88
2016,12,29,13,0,882.0,75.0,0.3,18.0,500.0,815.16,611.36
2016,12,29,13,15,873.5,74.5,0.25,18.0,483.0,794.79,597.55
2016,12,29,13,30,865.0,74.0,0.2,18.0,466.0,771.41,581.93
2016,12,29,13,45,850.0,72.5,0.2,18.5,442.0,739.09,559.99
2016,12,29,14,0,835.0,71.0,0.2,19.0,418.0,704.42,536.42
2016,12,29,14,15,566.5,106.0,0.2,18.5,334.0,538.11,418.63
2016,12,29,14,30,298.0,141.0,0.2,18.0,250.0,367.17,290.57
2016,12,29,14,45,281.5,130.0,0.2,17.5,225.0,333.59,266.56
2016,12,29,15,0,265.0,119.0,0.2,17.0,200.0,300.55,240.93
2016,12,29,15,15,250.5,104.5,0.35,16.5,173.0,264.96,213.18
2016,12,29,15,30,236.0,90.0,0.5,16.0,146.0,230.09,184.85
2016,12,29,15,45,209.0,74.5,0.65,15.5,117.0,189.12,150.46
2016,12,29,16,0,182.0,59.0,0.8,15.0,88.0,150.37,116.96
2016,12,29,16,15,139.0,43.0,0.85,14.0,61.0,107.63,79.61
2016,12,29,16,30,96.0,27.0,0.9,13.0,34.0,67.39,38.29
2016,12,29,16,45,48.0,13.5,0.95,12.5,17.0,24.93,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,9.5,0.5,0.46,0.0
2016,12,30,8,0,0.0,1.0,0.9,10.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,1.5,0.85,10.5,1.5,1.39,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.85,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.31,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.78,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.0,3.5,3.24,0.0
2016,12,30,9,30,0.0,4.0,0.8,12.0,4.0,3.7,0.0
2016,12,30,9,45,0.0,4.5,0.8,12.5,4.5,4.17,0.0
2016,12,30,10,0,0.0,5.0,0.8,13.0,5.0,4.63,0.0
2016,12,30,10,15,0.0,5.5,0.8,13.0,5.5,5.1,0.0
2016,12,30,10,30,0.0,6.0,0.8,13.0,6.0,5.56,0.0
2016,12,30,10,45,0.0,6.5,0.8,13.5,6.5,6.03,0.0
2016,12,30,11,0,0.0,7.0,0.8,14.0,7.0,6.49,0.0
2016,12,30,11,15,0.0,7.5,0.8,14.0,7.5,6.96,0.31
2016,12,30,11,30,0.0,8.0,0.8,14.0,8.0,7.42,0.7
2016,12,30,11,45,24.0,109.0,0.85,14.5,121.0,128.77,103.58
2016,12,30,12,0,48.0,210.0,0.9,15.0,234.0,264.94,213.29
2016,12,30,12,15,48.5,209.0,0.9,15.0,233.5,264.13,211.87
2016,12,30,12,30,49.0,208.0,0.9,15.0,233.0,263.33,211.29
2016,12,30,12,45,47.5,205.0,0.9,15.5,228.5,258.46,207.09
2016,12,30,13,0,46.0,202.0,0.9,16.0,224.0,253.65,202.99
2016,12,30,13,15,45.5,195.5,0.9,16.0,216.5,245.41,196.65
2016,12,30,13,30,45.0,189.0,0.9,16.0,209.0,237.24,190.36
2016,12,30,13,45,416.5,133.0,0.9,16.0,307.5,484.93,392.3
2016,12,30,14,0,788.0,77.0,0.9,16.0,406.0,678.9,537.39
2016,12,30,14,15,769.0,75.0,0.9,15.5,377.0,640.09,508.52
2016,12,30,14,30,750.0,73.0,0.9,15.0,348.0,599.8,479.82
2016,12,30,14,45,720.5,70.0,0.9,15.0,313.5,550.58,442.33
2016,12,30,15,0,691.0,67.0,0.9,15.0,279.0,504.52,406.11
2016,12,30,15,15,650.0,62.5,0.85,14.0,241.0,447.59,361.42
2016,12,30,15,30,609.0,58.0,0.8,13.0,203.0,392.41,316.45
2016,12,30,15,45,542.0,52.0,0.75,12.5,162.5,325.74,260.3
2016,12,30,16,0,475.0,46.0,0.7,12.0,122.0,264.19,206.85
2016,12,30,16,15,374.0,36.5,0.7,11.5,85.0,192.43,144.37
2016,12,30,16,30,273.0,27.0,0.7,11.0,48.0,129.38,79.14
2016,12,30,16,45,136.5,13.5,0.75,10.5,24.0,47.45,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
